Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,10.56,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,21.16,12.26
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,35.88,26.68
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,50.31,40.4
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,65.3,54.5
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,80.1,68.26
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,93.34,80.39
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,106.42,92.22
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,119.44,103.66
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,138.83,114.28
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,131.38,107.44
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,120.75,99.32
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,161.56,132.42
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,209.7,171.71
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,200.48,164.99
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,189.26,156.31
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,215.97,178.16
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,246.73,203.37
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,204.04,168.08
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,155.24,127.18
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,178.25,146.69
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,202.25,166.94
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,151.4,124.19
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,99.6,80.21
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,143.0,117.24
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,188.52,155.65
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,125.06,102.26
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,62.8,48.99
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,135.74,112.58
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,213.5,179.41
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,197.6,166.07
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,181.44,152.56
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,162.25,136.31
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,142.82,119.62
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,119.16,99.09
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,87.32,71.08
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,63.37,49.5
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,38.71,27.2
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,21.72,9.49
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.94,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.9,1.03
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,13.62,6.66
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,19.35,12.14
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,25.97,18.4
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,32.6,24.62
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,38.36,29.95
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,44.12,35.22
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,52.56,42.89
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,61.0,48.14
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,81.23,65.63
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,100.81,82.39
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,97.59,79.26
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,94.11,76.0
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,124.1,101.43
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,154.3,126.71
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,105.31,85.15
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,53.97,41.21
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,72.2,56.92
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,90.39,72.46
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,126.76,103.17
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,163.9,134.1
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,141.04,114.93
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,117.77,95.43
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,200.45,165.71
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,284.92,235.83
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,207.51,171.53
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,122.28,99.63
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,190.74,158.98
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,257.41,215.48
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,240.4,201.8
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,222.96,187.95
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,201.98,170.67
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,180.52,152.66
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,154.99,130.56
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,129.09,107.69
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,99.16,80.84
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,68.41,52.86
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,39.22,22.76
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.19,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,12.09,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.58,15.02
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,31.11,22.28
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,37.52,28.53
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,41.57,32.37
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,45.56,35.98
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,52.38,42.1
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,54.91,44.25
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,88.64,74.27
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,139.58,110.87
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,135.41,89.99
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,175.78,104.8
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,226.23,146.62
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,276.79,191.26
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,325.66,235.87
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,373.77,279.7
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,420.91,321.56
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,463.3,358.67
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,502.69,393.34
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,539.91,425.55
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,507.86,402.58
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,447.97,356.36
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,552.53,440.66
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,650.33,518.47
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,670.26,535.0
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,684.18,547.53
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,691.42,554.52
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,695.2,558.87
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,691.47,557.82
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,684.34,554.16
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,668.43,543.25
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,649.45,529.75
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,621.54,508.0
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,591.12,483.65
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,544.39,447.48
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,501.85,412.63
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,436.53,357.84
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,372.68,300.47
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,263.14,183.64
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,122.09,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,11.26,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,23.03,13.94
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,28.98,20.7
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,34.86,26.54
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,37.85,29.45
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,40.87,32.22
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,42.95,34.01
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,50.66,40.89
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,52.68,42.48
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,71.94,43.36
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,125.62,67.05
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,179.98,105.34
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,233.14,149.98
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,286.02,197.53
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,337.54,245.45
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,387.91,292.24
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,435.12,335.23
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,480.25,375.38
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,521.95,412.43
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,561.23,446.64
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,595.57,475.36
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,626.93,501.02
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,653.52,523.59
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,676.79,543.3
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,693.63,557.9
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,706.89,569.65
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,714.91,577.11
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,719.35,581.66
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,715.24,579.66
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,707.65,575.19
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,692.09,564.73
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,678.94,555.96
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,650.0,534.79
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,618.53,510.95
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,572.84,475.42
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,525.77,436.95
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,455.16,377.54
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,385.66,315.23
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,276.48,200.03
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,141.88,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.99,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,25.7,16.19
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,39.12,29.89
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,52.07,42.34
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,63.38,53.05
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,74.28,63.16
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,81.91,70.18
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,89.3,76.85
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,107.66,93.24
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,128.24,101.85
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,136.52,90.9
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,176.6,108.65
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,226.79,151.08
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,277.1,196.43
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,324.73,240.57
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,371.53,283.77
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,418.56,326.28
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,461.85,364.98
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,500.73,399.15
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,537.34,430.53
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,569.89,458.06
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,599.65,482.72
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,624.35,503.68
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,645.93,521.89
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,633.05,511.79
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,613.11,496.15
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,549.36,446.63
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,474.54,387.49
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,247.71,205.92
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,10.56,3.43
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.68,2.74
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.79,2.0
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,7.47,0.86
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.15,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.27,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.07,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.75,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.88,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.61,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,28.93,18.56
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,39.7,29.99
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,50.19,40.15
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,58.01,47.56
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,65.61,54.56
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,72.33,60.57
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,76.43,64.08
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,78.38,65.59
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,93.04,65.95
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,103.58,71.33
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,93.49,74.9
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,99.66,79.86
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,105.85,84.78
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,81.46,63.91
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,55.73,41.96
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,99.32,78.58
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,142.28,114.03
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,129.72,103.51
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,116.85,92.83
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,92.65,72.66
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,68.2,52.19
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,72.2,55.6
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,76.19,59.01
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,64.17,48.94
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,52.17,38.85
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,50.39,37.41
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,48.6,35.96
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,71.25,55.31
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,95.42,75.92
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,86.28,68.31
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,77.1,60.66
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,67.38,52.48
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,57.63,44.17
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,47.68,35.68
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,37.93,27.22
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,28.64,18.98
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,19.36,10.71
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,11.42,3.14
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.64,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.82,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,12.13,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.62,14.89
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,31.59,22.59
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,38.41,29.21
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,42.0,32.7
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,45.59,36.01
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,51.98,41.74
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,54.09,43.51
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,54.97,44.12
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,70.39,44.09
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,121.02,65.77
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,172.78,101.3
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,228.44,146.46
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,278.76,189.97
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,327.48,233.58
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,375.25,276.05
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,420.79,316.02
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,464.87,353.82
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,505.02,387.4
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,542.92,418.24
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,577.45,445.93
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,609.38,470.98
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,635.84,491.36
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,659.17,508.87
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,677.05,521.51
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,691.58,531.43
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,699.82,539.25
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,704.57,544.42
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,701.75,543.92
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,695.5,541.13
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,681.38,532.81
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,669.81,526.28
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,641.85,507.56
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,611.37,486.51
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,567.81,455.51
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,522.88,421.49
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,455.94,368.3
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,389.86,312.04
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,286.22,212.25
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,179.08,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,14.02,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,27.24,16.88
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,42.61,32.12
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,57.59,46.11
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,72.46,59.76
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,86.9,72.75
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,99.72,83.87
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,112.16,94.41
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,125.29,105.35
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,141.63,111.94
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,163.34,127.5
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,175.1,137.43
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,191.0,149.85
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,207.04,162.55
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,182.34,143.46
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,153.43,120.62
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,139.13,108.77
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,124.18,96.4
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,280.45,220.92
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,459.99,360.98
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,421.65,331.49
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,370.5,291.31
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,294.91,232.53
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,212.31,166.71
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,144.77,112.91
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,77.07,57.93
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,157.14,123.99
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,240.65,191.84
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,370.82,299.04
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,492.58,396.76
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,465.66,376.19
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,424.3,345.04
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,498.26,404.76
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,559.35,452.03
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,510.99,414.59
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,461.69,375.6
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,398.09,322.95
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,335.61,268.62
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,236.29,176.31
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,125.65,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,47.86,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.7,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,23.77,14.2
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,29.93,21.15
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,39.31,30.1
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,43.37,34.02
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,47.4,37.75
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,50.01,40.15
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,52.62,42.48
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,53.56,43.15
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,68.53,43.1
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,120.75,65.64
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,174.14,103.38
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,232.03,152.26
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,284.14,199.59
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,334.23,246.98
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,383.37,293.65
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,429.62,336.84
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,474.18,377.66
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,515.49,415.62
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,554.51,450.88
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,588.95,481.85
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,620.53,509.94
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,647.24,533.58
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,670.77,554.32
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,688.19,570.08
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,702.14,582.93
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,709.86,590.62
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,714.05,595.44
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,715.29,597.54
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,708.4,593.33
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,594.74,502.16
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,470.22,399.3
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,442.37,377.8
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,413.14,354.26
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,377.98,324.84
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,341.84,293.52
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,292.5,249.47
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,243.93,204.43
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,139.53,107.87
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,24.9,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.01,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,12.16,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,24.71,15.45
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,31.26,22.97
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,37.7,29.39
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,44.76,36.11
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,48.33,39.4
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,50.92,41.82
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,53.51,44.16
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,54.82,45.19
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,70.02,45.33
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,122.99,68.2
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,177.09,106.52
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,235.59,156.1
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,288.29,203.97
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,339.05,251.28
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,388.85,297.43
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,435.81,340.43
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,480.74,380.5
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,522.37,417.54
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,561.69,451.74
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,596.0,480.51
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,627.47,506.3
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,654.2,528.78
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,677.71,548.39
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,695.38,563.27
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,709.57,575.33
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,717.52,582.94
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,726.63,591.23
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,722.95,589.72
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,715.71,585.53
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,700.86,575.67
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,682.78,563.27
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,652.67,540.76
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,619.96,515.71
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,574.12,480.18
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,532.24,445.92
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,464.37,388.42
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,397.69,329.02
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,229.77,180.78
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,44.25,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,12.14,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.63,15.34
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,31.6,23.2
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,38.41,29.96
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,42.4,33.82
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,46.35,37.46
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,72.62,61.56
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,101.22,87.34
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,100.18,85.85
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,111.4,85.74
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,158.7,116.16
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,194.91,144.94
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,228.58,170.29
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,263.77,198.35
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,292.49,225.79
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,312.44,245.11
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,341.89,268.89
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,372.59,293.22
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,407.24,321.46
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,447.91,354.3
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,444.05,352.15
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,438.73,348.57
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,444.24,353.79
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,448.02,357.47
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,443.67,354.52
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,437.5,350.16
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,460.58,369.54
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,483.1,388.23
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,412.24,332.75
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,327.49,265.8
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,506.33,411.65
