Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,12.43,0.0
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,25.34,16.34
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,31.41,22.92
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,40.84,31.97
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,44.82,35.84
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,48.79,39.51
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,50.91,41.37
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,53.04,43.17
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,53.94,43.8
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,71.49,43.99
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,132.77,74.4
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,188.13,114.11
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,242.12,160.21
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,296.23,209.73
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,349.31,260.08
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,401.49,309.58
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,450.5,355.23
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,497.85,398.42
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,541.92,438.61
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,583.67,476.0
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,620.4,507.79
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,654.27,536.57
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,683.83,562.22
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,710.12,584.91
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,730.89,603.15
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,748.11,618.45
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,758.98,627.35
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,766.16,633.54
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,765.9,634.3
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,762.0,632.4
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,749.78,624.67
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,734.2,614.32
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,715.12,600.16
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,687.18,578.72
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,646.65,547.15
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,604.2,512.82
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,543.53,461.69
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,482.69,407.5
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,391.04,325.24
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,303.37,226.57
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,126.96,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,11.53,0.0
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,25.65,16.86
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,31.88,23.61
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,38.04,29.7
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,41.27,32.81
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,44.51,35.76
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,46.8,37.78
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,49.07,39.73
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,50.09,40.4
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,75.67,47.09
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,130.12,71.56
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,185.52,110.96
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,239.81,156.59
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,293.97,204.82
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,346.32,252.08
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,397.71,297.66
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,446.87,340.05
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,494.21,379.24
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,537.7,414.51
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,578.87,446.54
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,615.14,473.5
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,648.49,497.42
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,677.4,521.07
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,703.06,542.29
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,723.08,558.39
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,739.57,571.92
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,749.68,580.33
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,756.13,586.43
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,756.11,588.94
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,752.52,589.09
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,740.29,582.48
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,730.75,577.85
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,705.9,561.99
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,678.19,543.76
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,638.13,516.55
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,596.21,486.72
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,537.28,441.66
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,478.09,393.11
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,388.22,316.48
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,311.51,232.73
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,126.36,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,12.81,0.0
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,26.11,17.1
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,32.12,23.54
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,38.03,29.34
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,45.94,36.7
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,50.26,40.58
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,70.63,58.9
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,91.31,77.16
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,71.39,58.84
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,74.56,45.28
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,128.03,69.71
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,182.66,108.69
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,242.16,158.49
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,295.58,206.1
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,347.37,253.59
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,398.25,300.0
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,418.76,324.42
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,424.26,333.75
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,494.37,391.05
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,573.84,456.19
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,608.94,485.38
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,641.09,511.71
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,553.69,443.17
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,431.85,345.04
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,584.14,469.14
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,730.73,585.39
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,739.74,592.58
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,745.15,597.11
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,746.53,599.01
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,744.35,598.4
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,731.34,589.69
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,715.03,578.47
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,684.91,556.04
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,652.11,531.4
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,613.68,503.6
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,569.96,470.33
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,502.38,415.31
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,435.51,358.61
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,343.67,279.89
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,256.88,193.55
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,125.5,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,16.13,0.0
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,31.98,21.41
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,41.9,31.21
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,51.56,40.22
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,65.04,52.28
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,85.1,69.83
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,99.11,82.06
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,112.95,93.98
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,125.93,104.81
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,139.63,110.77
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,164.83,128.19
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,198.86,151.98
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,230.76,171.75
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,280.48,207.47
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,325.39,239.19
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,391.6,290.3
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,437.59,329.71
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,483.28,367.89
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,480.11,369.36
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,451.8,349.38
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,541.72,418.49
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,635.76,489.13
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,663.75,509.95
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,688.69,528.51
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,709.44,543.67
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,726.94,556.18
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,736.18,562.07
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,741.87,564.64
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,742.39,564.16
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,739.42,561.31
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,645.94,494.8
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,540.4,417.72
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,606.75,468.02
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,657.07,502.77
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,619.29,477.83
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,576.11,448.92
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,514.76,404.85
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,453.76,358.16
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,363.65,285.08
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,278.29,205.11
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,136.68,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,16.36,0.11
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,31.85,21.92
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,46.82,36.48
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,61.33,50.24
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,72.34,60.49
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,83.02,70.17
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,99.8,85.32
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,120.66,103.94
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,132.96,114.49
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,151.13,121.18
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,168.77,125.86
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,201.96,145.01
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,242.28,184.12
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,269.75,212.53
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,301.32,238.79
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,340.59,272.01
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,259.69,209.88
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,156.95,126.55
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,124.13,99.18
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,90.44,70.92
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,68.24,52.23
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,46.02,33.46
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,64.23,48.89
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,82.47,64.31
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,81.13,63.22
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,79.78,62.16
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,44.65,32.54
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,9.7,2.69
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,32.23,22.1
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,54.82,41.56
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,258.25,219.01
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,450.79,381.36
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,425.81,361.16
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,399.81,340.52
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,366.72,314.09
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,332.58,285.98
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,293.46,252.56
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,253.66,217.22
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,196.97,165.21
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,141.28,110.26
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,68.25,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,14.43,0.42
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,29.41,20.27
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,38.67,29.58
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,47.58,38.09
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,50.15,40.55
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,52.82,42.89
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,58.02,47.52
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,63.01,51.86
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,78.32,65.44
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,107.78,77.47
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,135.54,81.1
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,192.59,116.42
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,247.79,163.64
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,302.9,213.62
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,355.95,263.21
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,408.1,311.78
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,457.62,356.85
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,505.28,399.2
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,549.08,438.15
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,590.56,474.36
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,628.25,506.06
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,663.16,534.87
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,692.97,559.82
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,719.52,581.87
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,741.02,600.06
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,759.02,614.86
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,770.83,623.94
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,778.97,630.42
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,778.86,630.87
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,775.1,628.75
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,764.03,621.78
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,749.57,612.3
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,733.23,600.39
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,707.73,581.29
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,668.82,552.55
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,627.86,521.09
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,571.2,475.91
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,514.07,427.43
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,427.61,353.31
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,344.45,272.07
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,169.87,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,12.84,0.43
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,26.38,17.54
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,31.66,23.06
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,36.9,28.12
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,40.19,31.19
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,43.46,34.09
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,45.38,35.64
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,47.29,37.14
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,55.09,43.85
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,78.93,45.42
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,134.09,71.52
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,190.14,111.83
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,245.18,157.85
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,300.13,206.37
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,353.82,254.82
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,406.51,301.89
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,455.96,345.51
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,503.57,386.5
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,548.22,424.86
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,590.54,460.53
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,628.2,491.0
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,662.97,518.57
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,693.26,542.92
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,720.3,564.46
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,741.76,580.76
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,759.67,593.29
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,771.85,602.01
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,780.34,608.2
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,780.59,608.89
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,777.17,607.14
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,766.95,599.88
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,753.32,589.92
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,730.44,573.32
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,711.0,558.7
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,673.27,534.15
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,633.48,507.1
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,576.49,464.6
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,519.09,419.11
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,433.78,348.24
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,351.7,271.55
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,174.15,20.8
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,12.82,0.95
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,26.35,17.17
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,32.11,23.04
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,37.8,28.46
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,41.05,31.44
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,44.28,34.25
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,46.17,35.83
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,48.05,37.35
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,56.2,44.29
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,81.77,46.43
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,137.26,72.75
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,193.59,112.86
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,249.14,158.94
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,304.52,207.45
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,358.27,256.19
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,410.98,303.82
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,460.67,347.84
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,508.39,389.25
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,552.82,427.62
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,594.91,463.32
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,632.02,494.54
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,666.18,522.94
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,696.13,547.57
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,722.82,569.4
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,743.79,586.72
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,761.18,600.37
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,772.09,608.68
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,779.29,614.41
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,780.98,616.26
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,779.04,615.61
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,767.9,608.15
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,753.34,598.68
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,736.46,587.57
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,710.4,569.37
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,672.69,543.38
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,632.91,514.82
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,575.87,471.4
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,518.39,424.98
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,433.47,353.79
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,351.37,277.23
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,179.16,46.56
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,14.78,2.63
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,30.25,20.68
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,36.91,27.42
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,43.43,33.65
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,45.59,35.65
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,52.39,41.66
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,54.74,43.64
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,57.09,45.54
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,57.81,45.87
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,83.56,48.0
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,138.41,75.15
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,200.67,121.06
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,255.02,166.55
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,309.41,214.53
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,362.64,262.62
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,415.02,309.55
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,464.16,353.04
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,511.89,394.35
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,556.16,432.68
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,598.1,468.32
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,635.37,498.84
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,669.75,526.47
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,699.03,550.46
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,725.03,571.61
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,745.77,587.4
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,762.96,599.61
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,773.51,608.6
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,780.38,615.04
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,780.45,615.7
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,776.89,613.86
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,771.19,610.7
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,756.21,600.99
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,730.87,582.92
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,702.63,562.52
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,663.05,535.2
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,621.44,505.33
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,560.96,459.48
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,506.27,415.09
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,420.07,342.36
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,337.78,266.49
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,170.64,61.83
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,16.05,3.82
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,32.85,22.5
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,40.23,29.78
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,47.43,36.51
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,48.53,37.6
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,49.87,38.75
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,56.9,44.83
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,59.13,46.59
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,58.24,45.59
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,83.3,46.89
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,136.95,73.62
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,191.81,113.26
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,251.41,162.18
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,305.23,208.61
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,357.37,255.2
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,408.67,300.63
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,457.61,342.69
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,504.64,381.94
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,548.09,417.2
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,589.33,449.62
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,626.11,477.74
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,660.15,502.98
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,689.43,525.08
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,715.55,544.4
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,736.18,559.45
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,753.37,571.07
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,764.01,578.23
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,771.04,583.04
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,772.07,584.31
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,769.52,583.31
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,764.74,580.44
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,750.73,571.25
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,726.03,554.7
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,698.43,536.0
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,659.57,511.39
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,618.72,484.37
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,560.19,442.79
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,501.28,398.22
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,422.4,335.32
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,341.66,264.88
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,173.51,76.39
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,14.68,3.59
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,30.07,20.21
