Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,36.29,26.37
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,42.4,32.08
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,45.37,34.82
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,52.95,41.49
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,55.25,43.37
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,57.54,45.19
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,58.57,45.77
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,86.81,48.93
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,140.09,92.91
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,174.38,136.63
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,186.76,145.99
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,199.27,155.55
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,262.26,201.77
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,346.92,266.33
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,363.97,281.21
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,377.04,292.43
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,472.76,367.7
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,588.76,459.65
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,624.43,488.64
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,657.25,515.15
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,685.35,538.73
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,710.32,559.71
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,728.98,574.83
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,748.67,590.29
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,758.83,598.89
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,765.4,605.04
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,764.3,605.64
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,759.63,603.75
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,746.4,596.09
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,729.84,585.95
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,702.8,566.62
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,677.21,548.22
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,636.12,517.79
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,593.37,485.26
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,529.62,434.5
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,466.12,381.69
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,378.62,307.57
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,294.76,232.4
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,154.16,77.84
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.01,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,18.83,6.95
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,28.31,19.01
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,36.47,26.89
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,41.98,32.12
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,45.05,34.89
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,48.13,37.53
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,49.86,38.93
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,51.6,40.3
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,52.88,41.22
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,92.03,51.8
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,148.23,80.74
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,205.4,122.92
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,262.05,170.96
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,318.56,221.21
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,372.91,270.66
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,426.29,318.8
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,477.32,363.55
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,526.43,405.47
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,571.87,444.04
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,614.99,479.77
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,653.21,511.07
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,688.53,539.54
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,719.71,564.51
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,747.6,586.66
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,769.34,602.74
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,787.48,615.03
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,798.52,623.26
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,805.77,628.95
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,807.01,630.49
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,804.55,629.55
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,793.13,622.18
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,784.63,616.87
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,760.63,600.13
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,733.58,580.93
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,694.42,554.43
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,653.09,525.42
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,594.73,482.1
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,535.72,436.05
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,454.9,369.96
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,371.81,296.75
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,190.56,109.79
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.01,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,19.21,8.07
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,29.1,20.35
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,34.56,25.95
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,43.65,34.59
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,46.65,37.36
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,49.68,40.01
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,51.74,41.75
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,53.79,43.43
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,53.9,43.32
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,93.93,53.89
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,150.48,84.52
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,207.92,128.71
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,264.26,177.99
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,320.83,229.9
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,376.12,281.4
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,430.39,331.33
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,481.54,377.63
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,530.86,421.14
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,576.25,461.15
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,619.19,498.24
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,657.99,530.4
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,693.78,559.45
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,724.96,585.25
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,752.79,608.07
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,774.4,625.63
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,792.31,639.65
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,803.79,648.73
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,811.46,655.15
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,812.72,657.26
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,810.26,656.79
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,799.18,650.33
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,784.59,641.3
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,768.21,630.0
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,742.27,611.29
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,704.59,583.96
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,664.7,554.08
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,608.15,508.91
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,550.89,461.17
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,467.22,390.95
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,385.79,317.02
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,257.59,164.2
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,99.24,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.01,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,19.49,8.89
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,28.91,20.37
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,34.13,25.68
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,39.3,30.65
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,42.51,33.61
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,45.69,36.4
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,47.52,37.94
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,55.94,45.4
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,58.14,47.06
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,94.52,52.71
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,152.23,84.29
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,210.73,129.18
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,268.33,179.28
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,325.68,231.34
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,381.17,282.68
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,435.6,332.5
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,487.5,378.75
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,536.89,421.58
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,582.89,461.2
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,626.54,498.0
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,665.65,529.57
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,701.91,558.2
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,732.76,582.75
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,760.23,604.33
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,782.84,621.76
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,801.84,635.77
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,814.04,644.65
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,822.43,650.93
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,821.52,651.04
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,816.85,648.67
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,805.47,641.62
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,797.09,636.8
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,773.39,619.98
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,746.57,600.83
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,706.53,572.74
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,664.29,542.1
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,606.61,497.83
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,548.16,450.99
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,470.2,387.69
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,389.32,316.79
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,254.52,169.89
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,94.45,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,10.91,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,20.01,9.7
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,29.86,21.19
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,35.29,26.73
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,44.41,35.37
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,48.2,38.85
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,51.94,42.12
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,53.88,43.63
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,55.82,45.09
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,58.39,47.08
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,95.86,54.23
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,151.37,85.28
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,207.99,128.67
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,269.74,182.0
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,324.82,231.77
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,378.24,280.82
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,430.82,328.59
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,480.28,372.35
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,527.94,413.42
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,572.26,451.33
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,614.36,486.5
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,652.18,516.75
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,687.16,544.07
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,716.77,567.65
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,743.16,588.42
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,763.44,604.63
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,780.19,617.13
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,790.85,625.02
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,803.53,634.53
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,800.59,633.16
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,793.87,629.33
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,781.02,621.37
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,764.72,610.93
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,736.31,590.76
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,709.85,571.93
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,667.82,542.05
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,623.97,509.89
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,558.86,460.22
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,493.77,407.79
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,407.64,337.03
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,324.5,264.43
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,181.95,124.93
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,11.82,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,20.4,10.25
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,29.76,20.92
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,37.98,28.92
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,43.4,34.12
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,47.66,38.0
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,51.83,41.64
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,54.19,43.61
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,56.51,45.5
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,57.21,45.9
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,95.45,52.61
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,158.98,90.93
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,216.22,135.43
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,272.76,185.16
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,329.29,237.05
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,383.46,287.92
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,436.68,337.52
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,487.21,384.11
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,536.3,428.54
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,582.04,469.15
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,625.44,506.91
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,664.68,539.65
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,701.06,569.35
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,732.33,595.41
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,760.3,618.49
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,782.24,635.77
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,800.55,649.78
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,812.96,659.41
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,821.61,666.33
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,821.73,667.16
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,818.11,665.35
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,807.38,659.09
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,799.76,655.29
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,776.31,638.12
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,749.75,618.51
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,711.25,589.87
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,670.51,559.0
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,613.91,514.1
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,556.51,466.66
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,480.42,402.35
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,401.59,331.31
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,276.4,199.2
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,118.25,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,13.64,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.97,13.59
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,35.0,25.91
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,41.0,31.99
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,46.89,37.67
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,48.89,39.49
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,55.9,45.73
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,58.08,47.43
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,60.25,49.07
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,60.43,48.89
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,100.09,55.75
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,156.5,88.42
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,220.42,138.3
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,276.27,186.81
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,332.17,237.29
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,386.51,286.8
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,439.88,334.76
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,490.6,379.66
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,539.43,421.93
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,584.41,460.86
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,627.07,497.16
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,665.4,528.49
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,700.93,557.03
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,731.19,581.5
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,758.16,603.13
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,780.02,619.19
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,798.33,631.98
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,809.7,640.42
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,817.33,646.28
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,818.39,647.75
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,815.76,646.74
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,811.19,644.79
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,796.79,635.65
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,771.99,617.92
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,744.12,597.82
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,705.32,570.57
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,664.29,540.75
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,606.83,497.32
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,554.63,455.95
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,472.99,389.92
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,394.19,321.5
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,271.49,198.42
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,112.3,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,12.73,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,21.66,11.91
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,30.49,21.67
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,35.17,26.36
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,39.83,30.77
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,42.59,33.24
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,45.34,35.59
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,46.77,36.74
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,55.16,44.09
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,63.4,51.22
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,115.35,74.37
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,180.09,125.16
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,232.99,174.21
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,263.61,195.93
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,309.16,232.11
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,350.17,269.82
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,388.26,304.37
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,456.99,359.7
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,543.91,430.62
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,589.72,470.6
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,633.13,507.91
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,672.84,540.72
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,709.77,570.68
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,741.95,597.35
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,770.8,621.07
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,793.95,637.9
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,813.48,652.11
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,826.85,662.88
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,836.38,670.99
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,839.22,674.3
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,838.2,674.93
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,829.3,670.15
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,816.77,662.73
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,796.04,647.86
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,772.11,630.51
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,736.95,605.09
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,699.6,577.51
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,654.62,543.53
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,601.97,501.57
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,524.68,438.17
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,449.26,371.04
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,328.38,247.41
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,179.01,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,12.73,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,21.08,11.76
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,29.44,20.8
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,33.73,25.1
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,38.01,29.15
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,40.43,31.32
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,42.86,33.37
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,50.99,40.48
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,53.71,42.63
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,55.54,43.94
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,101.34,53.29
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,158.41,86.97
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,216.17,132.12
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,273.67,181.91
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,330.87,232.95
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,385.86,283.09
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,439.78,331.64
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,491.01,376.55
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,539.62,418.12
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,584.91,456.54
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,627.85,492.23
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,666.58,522.97
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,702.46,550.83
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,733.17,575.11
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,760.58,596.56
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,782.13,611.4
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,800.07,623.7
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,812.27,632.97
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,820.73,639.75
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,820.99,640.83
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,817.54,639.47
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,806.99,632.43
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,792.96,622.77
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,777.34,611.2
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,751.89,592.31
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,714.84,567.18
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,675.56,539.63
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,622.13,500.65
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,567.82,459.13
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,488.66,396.74
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,411.34,330.82
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,301.15,224.52
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,146.35,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,13.64,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,21.0,11.88
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,32.13,23.17
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,37.16,28.2
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,42.14,32.94
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,45.19,35.66
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,48.2,38.22
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,49.88,39.48
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,51.56,40.7
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,60.55,48.28
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,107.89,58.39
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,164.32,92.2
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,221.65,136.92
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,278.4,186.01
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,334.97,236.42
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,389.31,284.94
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,442.66,331.67
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,493.5,375.28
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,542.61,416.23
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,588.03,454.05
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,631.09,489.13
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,669.82,519.22
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,705.62,546.41
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,736.71,570.72
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,764.52,592.18
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,786.08,606.65
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,804.0,618.63
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,816.6,628.18
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,825.47,635.31
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,826.94,637.45
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,824.7,637.19
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,814.51,631.13
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,800.81,622.63
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,784.57,611.45
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,758.47,593.16
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,721.65,569.46
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,682.56,543.36
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,628.01,504.9
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,572.6,463.78
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,492.83,402.0
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,422.56,341.99
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,303.55,230.33
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,173.46,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.28,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,13.16,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,21.84,12.51
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,33.03,23.58
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,38.02,28.43
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,42.98,32.99
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,46.0,35.63
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,49.0,38.12
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,50.66,39.33
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,52.31,40.5
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,60.99,47.77
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,110.98,58.76
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,168.27,93.31
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,226.37,138.53
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,283.65,187.84
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,340.77,238.55
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,395.91,287.62
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,450.03,334.97
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,501.17,378.98
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,549.93,419.84
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,595.45,457.72
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,638.62,492.88
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,677.14,522.76
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,712.71,549.7
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,743.21,573.27
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,770.38,593.92
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,791.76,608.04
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,809.5,619.62
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,820.84,628.95
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,828.42,635.85
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,829.14,636.83
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,826.15,635.37
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,815.24,628.21
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,807.73,623.36
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,783.42,605.47
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,756.06,585.26
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,716.96,561.32
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,675.64,534.9
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,619.0,494.81
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,567.6,456.76
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,487.42,394.58
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,409.82,329.72
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,292.3,222.47
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,164.71,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,7.73,0.0
