Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,19.91,6.62
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,38.64,27.17
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,49.35,37.21
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,60.49,47.17
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,76.6,61.22
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,101.47,82.5
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,77.49,61.56
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,69.08,54.05
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,70.3,54.8
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,73.82,57.49
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,128.23,70.98
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,180.54,102.73
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,238.1,148.47
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,303.13,203.83
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,359.66,253.21
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,417.25,303.41
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,473.51,352.51
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,528.82,399.85
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,580.99,442.94
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,631.79,483.89
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,678.66,521.58
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,723.13,556.71
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,763.01,587.91
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,800.02,615.35
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,832.58,638.5
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,861.77,659.2
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,885.3,675.88
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,905.13,690.04
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,918.19,699.54
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,927.35,706.46
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,928.98,708.28
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,926.73,707.59
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,917.07,702.72
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,903.71,695.39
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,882.83,681.43
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,858.61,665.17
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,824.36,643.36
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,795.5,625.13
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,745.53,590.26
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,694.14,553.29
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,623.86,502.44
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,554.32,449.01
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,452.6,365.9
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,356.19,277.57
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,178.93,1.89
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,13.76,3.92
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,28.08,19.04
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,37.03,27.57
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,43.27,33.38
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,46.57,36.31
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,49.83,39.04
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,51.71,40.45
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,53.56,41.77
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,54.9,42.7
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,71.23,56.64
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,130.56,69.7
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,191.32,109.78
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,251.67,158.59
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,312.43,211.16
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,371.67,262.89
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,430.21,313.05
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,486.82,360.25
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,542.2,404.72
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,594.2,444.93
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,643.92,481.81
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,690.5,516.45
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,734.57,548.33
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,773.34,575.15
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,808.96,598.3
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,839.85,618.58
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,867.28,636.61
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,888.35,650.55
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,905.63,662.2
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,917.74,670.68
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,926.0,676.88
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,926.41,678.98
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,922.97,678.84
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,911.58,674.3
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,896.58,667.56
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,881.02,659.95
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,854.02,644.6
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,816.44,620.76
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,776.39,594.88
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,722.83,558.87
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,668.04,520.87
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,599.82,474.26
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,527.74,421.39
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,424.46,340.2
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,327.61,254.95
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,163.28,23.08
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,16.21,6.28
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,33.1,23.36
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,40.29,30.29
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,47.27,36.69
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,72.45,58.94
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,104.19,86.35
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,118.14,97.76
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,137.95,113.92
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,146.22,120.26
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,155.24,119.13
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,200.35,148.42
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,231.53,172.24
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,241.27,182.02
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,250.11,191.1
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,268.31,204.84
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,286.57,218.49
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,381.41,286.67
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,532.44,398.99
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,582.52,438.36
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,630.8,475.92
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,675.61,510.53
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,718.11,542.75
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,755.47,569.65
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,789.88,593.56
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,819.42,614.05
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,845.69,632.39
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,865.12,644.94
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,880.91,655.18
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,891.44,664.25
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,898.28,671.07
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,899.74,673.57
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,889.57,668.4
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,848.61,642.91
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,800.31,612.23
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,782.04,601.52
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,760.44,588.2
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,742.72,576.93
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,722.23,563.36
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,662.86,521.52
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,602.89,478.26
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,526.64,423.21
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,451.72,365.31
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,346.81,280.03
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,251.77,196.83
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,126.79,30.37
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.1,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,23.43,12.18
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,38.56,27.9
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,50.35,38.94
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,61.7,49.29
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,82.44,67.63
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,107.82,89.66
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,124.42,103.47
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,140.59,116.62
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,134.06,110.43
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,147.94,111.85
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,191.88,140.69
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,232.2,174.88
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,250.92,190.87
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,272.37,209.07
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,227.97,175.52
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,177.05,136.15
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,239.64,184.59
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,299.59,230.27
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,261.14,200.29
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,219.3,167.6
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,181.46,138.18
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,142.33,107.52
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,236.12,180.66
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,338.28,258.6
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,347.0,265.28
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,355.9,272.31
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,500.65,385.83
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,654.64,503.25
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,616.6,474.26
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,562.03,433.58
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,607.44,470.01
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,637.76,495.21
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,747.61,583.21
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,843.84,656.73
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,816.62,638.12
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,786.61,618.04
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,708.91,563.09
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,623.79,501.35
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,567.38,459.85
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,511.38,417.0
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,444.96,364.55
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,380.19,311.32
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,294.07,238.34
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,213.15,166.19
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,109.83,34.85
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,21.45,10.98
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.72,26.89
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,56.78,44.1
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,73.41,58.96
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,90.56,73.93
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,107.31,88.24
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,70.82,56.24
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,25.56,16.66
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,39.73,28.83
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,53.94,38.91
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,58.85,42.7
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,63.76,46.48
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,153.96,118.14
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,242.66,187.5
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,252.64,194.99
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,261.84,201.84
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,275.26,212.21
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,288.86,222.68
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,323.67,249.52
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,360.59,277.89
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,409.06,315.4
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,463.64,357.42
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,487.73,376.1
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,512.49,395.36
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,506.57,390.94
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,498.82,385.16
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,478.3,369.79
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,444.4,344.28
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,412.35,320.73
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,378.74,295.67
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,419.19,329.02
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,475.36,374.1
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,271.47,215.02
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,58.42,42.13
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,32.68,21.24
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.05,0.17
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,9.69,2.39
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,12.32,4.63
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,10.55,3.18
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,8.79,1.72
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,6.59,0.0
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.39,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.07,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.75,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.87,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.31,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.63,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.38,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.91,1.3
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.67,2.84
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,10.12,3.2
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,10.56,3.54
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,72.14,56.55
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,127.85,98.84
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,158.04,122.17
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,189.46,146.1
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,221.1,169.26
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,265.21,202.25
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,305.53,231.66
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,360.15,272.5
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,400.29,303.24
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,441.11,334.59
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,479.18,363.08
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,519.37,392.75
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,575.28,435.98
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,637.76,483.69
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,640.9,485.03
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,634.24,479.42
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,671.45,507.34
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,704.54,531.99
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,660.84,499.29
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,620.82,468.96
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,752.17,569.46
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,873.74,656.56
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,872.34,653.93
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,863.24,647.16
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,793.17,599.88
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,714.48,544.26
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,749.04,572.44
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,773.81,591.19
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,731.29,562.87
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,686.84,533.19
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,628.18,492.43
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,564.11,446.51
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,488.15,390.53
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,414.78,333.58
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,316.55,253.39
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,225.33,174.95
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,105.89,47.24
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.02,0.54
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,8.79,2.11
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,10.55,3.66
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,23.79,15.24
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,37.06,26.69
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,23.37,14.7
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,9.7,2.42
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,11.47,3.85
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,13.24,5.27
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,28.3,17.6
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,43.39,29.86
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,54.51,38.74
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,65.66,47.55
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,64.8,46.86
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,63.93,46.21
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,60.38,43.31
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,56.84,40.43
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,180.01,138.17
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,306.2,235.12
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,263.58,202.63
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,221.36,170.38
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,147.9,113.01
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,73.76,54.0
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,79.54,58.62
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,85.35,63.22
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,167.4,128.8
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,253.32,196.3
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,171.51,132.25
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,90.73,67.93
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,69.56,51.17
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,48.65,34.36
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,28.7,18.07
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.81,1.66
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,66.8,49.83
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,134.06,105.37
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,115.66,90.52
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,97.08,75.42
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,77.66,59.49
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,57.86,42.92
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,39.98,27.62
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,22.91,12.9
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,11.43,0.57
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.34,1.81
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,11.42,4.61
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,14.51,7.4
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,17.6,10.16
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,35.28,25.85
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,53.02,41.36
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,113.87,94.21
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,169.4,134.63
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,173.88,137.38
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,176.95,139.46
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,189.44,149.18
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,202.19,159.14
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,223.63,175.72
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,245.71,192.74
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,197.44,154.36
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,145.65,112.89
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,131.48,101.24
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,116.92,89.28
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,89.29,66.99
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,61.31,44.34
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,99.4,75.18
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,137.73,105.98
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,147.79,114.06
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,158.01,122.32
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,190.21,148.17
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,223.32,174.65
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,147.22,114.06
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,71.88,53.21
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,164.23,128.48
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,262.84,207.4
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,230.9,182.18
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,198.57,156.67
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,112.16,87.07
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,31.78,20.85
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,45.49,32.47
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,59.23,44.17
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,50.78,37.22
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,42.35,30.21
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,34.37,23.55
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,26.41,16.77
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,18.47,9.87
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,10.54,2.96
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.26,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,22.48,13.19
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,37.39,27.18
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,55.48,43.53
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,73.31,59.39
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,90.23,74.12
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,106.98,88.38
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,116.44,96.09
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,125.74,103.54
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,111.57,90.9
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,96.12,73.8
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,163.45,122.46
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,245.77,180.92
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,280.57,208.54
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,315.9,237.23
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,310.24,236.96
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,290.0,223.76
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,305.87,236.04
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,321.76,248.16
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,416.47,320.05
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,526.85,402.29
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,556.64,424.29
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,586.43,446.41
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,519.74,395.66
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,440.01,334.54
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,595.29,454.12
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,758.47,574.4
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,510.43,392.97
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,227.1,173.93
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,165.31,126.56
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,103.52,77.78
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,68.74,50.11
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,34.51,22.52
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,319.77,255.57
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,600.47,470.22
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,360.5,286.26
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,116.68,89.71
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,59.24,43.5
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.28,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.4,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.51,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.07,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,8.64,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,14.94,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,28.37,18.34
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,41.39,30.72
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,48.76,37.63
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,54.04,42.44
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,58.16,46.0
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,62.12,49.28
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,60.43,47.54
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,65.14,51.36
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,109.06,88.98
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,176.07,132.59
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,173.26,112.84
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,211.67,128.91
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,276.41,183.06
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,333.99,233.1
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,390.42,282.22
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,446.8,330.27
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,500.81,375.95
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,553.74,419.5
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,603.98,458.95
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,652.46,495.86
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,649.82,493.13
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,626.94,474.47
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,718.07,545.32
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,809.15,613.39
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,764.82,579.46
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,694.72,525.55
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,651.26,494.66
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,610.92,465.01
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,773.62,590.47
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,917.6,692.37
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,914.49,689.89
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,916.61,692.39
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,591.26,462.26
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,207.43,161.14
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,355.53,282.23
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,474.91,376.84
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,639.67,507.19
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,766.19,601.52
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,716.73,565.17
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,666.05,528.55
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,594.85,477.4
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,524.77,424.49
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,430.9,348.94
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,342.02,272.11
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,179.15,112.25
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,9.1,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,15.73,0.0
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,28.0,18.07
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,41.47,30.67
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,46.96,35.9
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,52.37,40.78
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,78.78,63.89
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,117.82,97.51
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,81.03,65.08
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,63.04,49.11
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,63.89,49.56
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,103.31,56.32
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,168.44,93.97
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,227.68,137.7
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,287.73,188.04
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,348.29,240.42
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,407.2,291.44
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,466.04,341.4
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,522.6,389.2
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,577.91,434.79
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,630.49,476.37
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,681.19,515.41
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,727.11,551.14
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,770.42,584.36
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,809.86,612.03
