Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,476.14,360.79
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,531.12,403.43
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,571.08,434.76
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,752.13,574.31
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,895.96,679.05
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,872.59,663.33
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,841.19,643.09
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,801.0,617.15
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,758.77,589.44
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,701.34,549.22
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,643.24,507.68
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,569.58,454.96
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,492.79,397.41
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,398.71,321.77
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,310.64,247.7
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,182.24,136.07
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.56,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.86,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,25.88,16.47
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,33.38,24.16
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,40.64,31.13
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,43.49,33.82
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,50.72,40.3
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,52.83,42.03
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,54.9,43.65
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,56.07,44.43
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,57.19,45.17
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,91.3,54.6
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,150.09,83.62
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,209.51,127.53
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,270.43,179.57
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,331.21,234.43
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,392.29,289.83
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,451.66,343.09
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,510.71,394.75
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,567.27,443.76
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,622.47,490.35
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,674.29,532.21
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,724.03,571.28
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,770.35,607.74
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,814.09,640.32
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,852.61,667.06
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,888.0,691.37
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,918.87,713.19
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,946.23,732.46
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,967.79,747.93
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,985.52,760.83
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,997.5,769.48
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,1005.54,775.53
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,1005.08,776.14
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,1000.71,774.24
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,990.34,767.6
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,976.25,758.54
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,954.02,744.22
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,928.43,727.62
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,892.69,703.34
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,863.17,683.46
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,814.0,648.41
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,763.22,611.56
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,694.98,562.2
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,627.06,510.86
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,534.62,437.67
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,453.67,369.32
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,319.84,249.03
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,179.47,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,12.77,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,25.8,16.82
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,32.91,24.04
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,39.79,30.62
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,44.23,34.67
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,53.13,42.55
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,55.51,44.39
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,57.83,46.1
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,59.56,47.26
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,61.2,48.31
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,89.75,51.01
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,157.43,88.42
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,216.65,131.84
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,276.68,181.68
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,335.91,233.58
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,395.32,285.67
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,453.5,335.26
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,510.78,382.48
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,565.24,426.69
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,618.36,468.44
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,668.42,505.95
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,716.26,540.66
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,759.76,572.5
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,800.74,601.44
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,836.74,624.71
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,869.55,645.74
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,853.25,634.93
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,814.49,606.06
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,893.4,664.75
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,954.41,704.82
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,963.04,711.26
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,967.91,715.96
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,966.13,716.98
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,970.35,722.19
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,957.05,716.76
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,940.18,709.17
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,914.22,694.09
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,885.16,676.87
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,846.63,651.88
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,811.21,628.83
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,758.09,591.96
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,703.89,553.67
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,633.21,505.33
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,563.49,455.2
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,469.98,382.91
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,380.87,309.06
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,257.93,200.5
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,125.48,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,46.11,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.87,1.58
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,33.32,23.21
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,45.69,35.11
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.62,46.17
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,70.78,57.89
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,92.14,76.5
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,116.76,97.65
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,133.56,111.63
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,97.45,79.71
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,78.54,62.88
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,107.34,65.98
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,161.08,94.74
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,230.01,160.66
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,274.55,208.48
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,301.64,229.16
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,329.1,250.05
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,387.39,292.4
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,450.66,338.89
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,490.33,369.2
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,532.23,400.92
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,589.28,442.96
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,654.96,490.42
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,690.19,515.98
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,724.08,540.48
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,789.55,588.98
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,855.33,635.41
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,883.19,653.67
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,907.8,670.14
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,870.49,645.38
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,816.52,606.32
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,817.04,608.04
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,814.68,607.42
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,794.63,594.33
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,771.78,579.48
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,727.6,549.1
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,665.98,506.61
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,645.08,494.03
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,621.82,479.4
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,526.96,410.2
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,417.26,328.53
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,377.69,300.25
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,337.83,270.61
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,293.83,237.49
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,249.5,202.87
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,196.74,159.41
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,144.35,114.87
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,86.1,63.49
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.22,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,18.36,4.18
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,34.78,24.02
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,47.46,35.93
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.67,47.03
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,68.69,55.04
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,77.31,62.44
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,82.68,66.83
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,88.25,71.27
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,127.85,104.76
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,166.69,136.95
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,161.65,124.37
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,143.15,111.16
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,202.52,156.21
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,273.3,209.96
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,303.74,224.03
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,397.85,293.43
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,451.43,339.56
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,505.68,385.28
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,557.61,428.69
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,608.84,470.44
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,658.75,510.69
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,707.15,549.12
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,750.16,582.13
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,790.94,612.83
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,828.1,637.99
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,862.72,661.03
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,890.67,680.27
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,915.38,697.21
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,936.47,712.34
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,954.1,725.19
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,963.81,732.36
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,969.83,737.18
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,969.9,738.09
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,966.23,736.61
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,963.13,735.76
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,946.91,725.94
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,924.56,712.03
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,898.97,695.92
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,861.4,671.2
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,821.41,645.04
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,770.81,610.95
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,724.3,579.07
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,655.18,529.05
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,586.89,477.59
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,497.02,406.67
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,411.31,334.92
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,232.14,181.77
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,35.19,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.66,3.68
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,29.77,20.51
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,37.07,27.67
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,44.11,34.25
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,48.7,38.35
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,53.09,42.1
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,55.31,43.87
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,63.25,50.65
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,65.08,51.84
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,66.78,52.92
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,105.28,59.37
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,162.64,92.15
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,220.96,136.89
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,287.78,193.18
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,345.68,243.89
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,403.84,294.51
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,460.57,343.01
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,516.54,389.36
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,569.72,432.75
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,621.61,473.76
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,670.5,510.53
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,717.34,544.62
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,760.27,576.09
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,800.76,604.53
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,835.71,626.57
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,867.58,646.32
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,894.74,663.59
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,918.58,678.58
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,935.64,688.29
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,949.06,695.71
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,957.16,701.14
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,961.56,704.36
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,968.05,709.74
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,961.23,706.63
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,947.22,699.13
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,929.73,689.52
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,902.74,674.24
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,872.75,656.91
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,838.47,636.29
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,796.77,610.29
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,742.88,575.64
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,688.08,539.36
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,618.08,490.71
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,548.97,440.53
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,457.26,369.95
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,369.68,297.99
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,251.36,196.08
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,130.19,22.76
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,46.7,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.96,6.66
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,35.54,25.03
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,46.3,35.18
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.69,44.66
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,64.72,51.68
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,70.3,56.29
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,65.47,51.82
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,83.0,66.69
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,83.87,67.03
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,84.61,67.27
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,79.76,59.9
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,74.45,55.28
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,91.45,68.71
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,108.04,81.63
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,136.64,104.05
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,165.54,126.49
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,148.07,112.38
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,129.8,97.75
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,122.5,91.93
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,115.03,85.98
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,125.42,93.9
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,135.97,101.9
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,139.74,104.8
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,143.56,107.78
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,143.49,107.52
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,143.39,107.26
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,143.71,107.57
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,144.01,107.87
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,137.94,103.02
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,131.77,98.11
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,119.1,88.38
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,106.35,78.55
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,94.01,69.02
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,81.68,59.45
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,67.39,48.27
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,53.13,37.04
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,118.8,89.67
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,191.33,147.12
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,157.92,121.3
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,124.45,95.15
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,108.48,82.87
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,92.41,70.28
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,76.21,57.35
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,59.86,44.01
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,43.84,30.7
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,29.09,18.25
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,18.04,8.68
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.02,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.64,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.19,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.38,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.9,1.22
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,11.42,4.38
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,14.95,7.48
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,18.48,10.54
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,40.14,29.36
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,61.9,48.03
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,66.8,52.04
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,71.72,56.04
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,84.87,63.96
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,97.55,74.01
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,87.65,65.67
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,77.2,56.97
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,92.05,68.76
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,106.71,80.33
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,141.13,107.27
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,175.92,134.23
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,178.44,136.04
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,180.96,137.93
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,176.84,134.38
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,172.56,130.74
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,189.3,143.74
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,206.35,156.93
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,257.15,195.74
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,309.26,235.02
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,376.74,286.33
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,441.29,334.83
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,465.91,353.68
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,491.31,373.19
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,441.63,336.17
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,389.96,297.48
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,476.2,363.85
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,548.3,418.48
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,610.77,467.76
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,653.88,502.99
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,513.18,397.87
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,374.39,291.5
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,381.89,299.56
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,370.5,292.86
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,337.56,268.2
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,303.9,242.65
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,455.09,366.32
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,563.99,450.61
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,478.65,383.18
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,396.97,315.95
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,278.14,215.15
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,155.43,52.47
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,57.03,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,7.28,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,22.62,11.37
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,38.46,27.36
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.86,37.9
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,60.84,47.76
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,65.44,51.77
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,67.46,53.35
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,70.02,55.3
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,72.46,57.07
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,69.24,53.88
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,73.76,57.28
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,121.48,67.93
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,177.54,101.86
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,231.91,142.9
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,297.01,196.32
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,355.49,246.46
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,414.39,296.52
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,471.7,344.26
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,529.24,390.81
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,584.07,434.82
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,637.64,476.66
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,688.29,514.31
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,737.13,549.59
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,781.9,582.24
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,824.18,610.83
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,862.42,636.47
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,897.74,660.06
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,927.06,679.63
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,952.92,696.96
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,973.72,711.05
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,990.81,722.84
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,1001.38,730.2
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,1008.07,735.22
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,1006.78,735.58
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,1001.68,733.69
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,990.67,728.88
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,976.06,721.84
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,952.9,707.82
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,926.51,691.74
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,899.45,675.52
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,860.5,650.98
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,811.22,618.95
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,760.44,585.14
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,692.06,540.7
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,624.04,494.1
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,530.98,424.56
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,437.39,350.34
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,311.94,244.04
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,186.2,76.29
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,69.91,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.37,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,24.39,13.63
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,40.57,29.87
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,59.22,47.01
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,77.3,63.37
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,93.28,77.35
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,108.77,90.52
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,125.89,105.19
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,142.32,119.06
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,114.61,94.48
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,99.22,80.72
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,168.9,117.24
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,230.76,168.05
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,274.13,202.39
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,317.45,238.04
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,231.67,177.32
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,132.57,102.38
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,79.32,59.23
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,23.95,14.0
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,43.08,29.63
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,62.26,45.21
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,63.18,45.91
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,64.09,46.62
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,193.65,150.84
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,324.69,253.75
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,433.82,338.81
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,553.1,429.79
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,456.15,355.32
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,359.76,280.23
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,312.21,243.24
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,273.79,213.06
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,212.4,165.36
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,150.72,116.61
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,186.07,145.31
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,222.78,174.96
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,434.84,348.55
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,638.51,510.09
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,530.8,426.32
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,441.64,355.89
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,381.85,309.65
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,305.27,249.0
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,272.55,223.56
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,239.85,197.56
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,204.51,168.79
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,168.92,139.15
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,263.45,220.95
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,332.56,277.02
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,226.2,181.98
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,103.4,47.05
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,37.22,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,11.82,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,21.8,12.31
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,32.66,23.55
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,38.59,29.34
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,44.36,34.68
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,47.41,37.36
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,55.24,44.16
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,57.51,45.86
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,59.69,47.42
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,60.58,47.82
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,62.82,49.4
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,129.45,71.52
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,188.59,109.83
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,247.96,157.13
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,308.34,208.74
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,368.27,261.82
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,428.29,314.5
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,486.72,364.17
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,544.47,411.72
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,599.6,456.77
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,653.33,499.53
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,703.47,537.55
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,751.54,573.03
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,795.94,605.67
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,837.73,634.31
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,875.11,658.79
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,909.42,681.06
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,938.75,700.9
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,964.63,718.48
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,984.17,731.91
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,999.94,743.0
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1010.02,750.49
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1016.23,755.63
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1012.66,754.49
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1005.32,751.1
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,992.32,743.73
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,975.75,734.16
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,961.6,726.75
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,934.49,710.57
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,896.7,686.24
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,856.41,659.94
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,804.5,625.37
