Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.91,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,11.43,2.95
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,25.12,16.11
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,38.78,28.56
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,54.73,42.96
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,70.48,56.97
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,86.45,70.79
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,102.25,84.16
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,125.51,103.7
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,148.29,122.45
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,107.58,87.19
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,60.19,44.15
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,84.19,63.65
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,106.96,81.87
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,108.88,83.01
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,110.78,84.16
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,226.24,174.08
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,345.76,264.61
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,260.92,199.93
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,166.49,126.85
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,170.17,129.82
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,173.9,132.65
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,181.6,138.32
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,189.4,144.04
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,223.43,170.22
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,258.08,196.62
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,343.7,260.95
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,430.37,324.33
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,396.34,298.94
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,360.37,272.46
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,525.0,396.18
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,698.11,519.5
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,658.54,490.49
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,630.12,470.41
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,401.49,305.45
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,148.58,111.89
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,244.46,187.94
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,337.72,259.81
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,456.54,352.6
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,573.04,440.76
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,493.05,383.31
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,431.88,339.32
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,596.8,469.78
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,718.71,560.34
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,652.83,513.51
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,587.61,467.11
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,500.81,402.03
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,417.61,335.94
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,306.55,244.25
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,210.22,152.88
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,75.85,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,13.19,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.69,12.04
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.95,23.91
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,46.34,35.38
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,52.81,41.36
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,59.0,46.84
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,87.37,71.6
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,124.58,103.52
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,125.99,104.12
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,133.03,109.53
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,153.22,125.76
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,200.5,150.44
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,224.18,162.77
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,265.37,191.52
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,283.07,196.94
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,340.91,238.24
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,404.29,292.68
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,461.19,341.28
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,515.77,386.34
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,569.78,429.53
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,621.7,470.58
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,672.35,509.54
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,719.05,543.77
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,763.7,575.62
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,804.9,604.63
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,843.74,630.67
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,877.64,652.2
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,908.64,671.67
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,934.78,688.84
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,957.68,703.9
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,973.98,713.64
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,986.71,721.17
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,994.38,728.01
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,998.44,732.69
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,1005.42,738.47
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,998.02,734.97
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,983.98,726.96
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,966.51,716.88
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,939.39,700.85
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,909.31,682.87
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,876.59,663.95
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,836.15,639.44
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,783.62,605.95
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,730.08,570.91
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,661.89,523.73
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,594.35,475.25
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,507.82,409.35
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,424.57,342.35
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,313.55,250.84
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,215.6,159.18
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,77.77,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.1,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.21,13.69
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,36.54,26.19
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.44,37.13
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,62.49,49.74
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,83.35,67.98
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,107.43,88.6
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,124.7,102.91
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,146.07,120.39
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,157.99,129.59
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,171.21,139.54
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,205.47,156.37
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,227.04,169.55
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,263.87,195.38
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,299.35,221.14
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,338.09,249.7
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,373.24,271.36
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,460.36,335.63
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,514.48,379.21
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,568.35,421.56
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,619.11,460.24
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,668.62,496.91
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,713.9,529.57
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,756.9,559.84
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,797.59,588.46
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,836.06,614.15
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,869.6,635.25
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,900.41,654.48
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,925.67,670.95
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,947.7,685.41
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,811.36,592.99
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,626.27,459.52
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,637.77,470.38
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,648.3,479.4
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,836.63,617.89
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,989.6,721.81
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,975.01,712.45
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,957.05,702.56
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,929.48,686.82
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,899.02,669.14
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,865.43,649.77
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,824.1,624.84
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,771.84,591.79
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,718.62,557.24
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,651.21,511.18
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,584.47,463.87
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,498.36,398.77
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,415.61,332.65
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,307.36,243.88
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,211.99,156.16
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,76.38,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,14.1,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,25.82,15.09
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,45.19,33.38
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,64.66,50.95
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,78.17,63.0
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,92.96,75.82
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,99.03,80.78
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,101.02,82.08
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,82.79,66.01
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,61.92,47.78
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,88.4,69.9
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,113.47,86.36
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,114.87,87.02
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,116.12,87.59
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,126.67,95.49
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,137.4,103.49
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,159.83,120.77
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,182.72,138.36
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,164.02,123.44
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,144.53,107.99
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,140.86,105.07
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,137.08,102.06
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,256.91,193.92
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,380.56,286.06
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,255.46,192.08
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,122.01,89.72
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,133.21,98.55
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,144.61,107.45
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,257.12,193.98
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,384.48,289.69
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,385.75,290.72
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,386.86,291.95
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,285.41,216.41
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,197.85,149.81
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,240.51,183.26
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,284.94,217.79
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,259.38,198.88
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,233.54,179.66
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,212.57,163.74
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,191.48,147.62
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,168.87,130.35
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,146.25,112.86
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,114.61,87.84
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,83.02,62.52
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,69.33,51.64
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,55.67,40.58
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,43.25,30.26
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,30.84,19.83
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,20.24,10.84
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.66,1.73
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.82,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.26,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,10.54,2.84
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,26.88,17.4
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,43.0,31.7
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,61.97,48.4
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,80.61,64.58
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,106.98,86.95
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,126.17,102.79
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,138.05,112.42
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,143.06,116.21
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,162.81,132.03
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,185.32,142.66
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,180.05,137.85
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,172.63,131.69
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,203.94,155.31
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,236.22,179.44
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,249.92,189.71
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,263.57,199.95
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,253.29,191.6
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,242.12,182.64
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,249.62,188.25
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,257.23,193.92
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,394.59,297.99
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,545.53,408.98
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,562.57,420.96
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,579.28,433.13
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,570.68,426.46
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,559.65,418.07
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,436.41,328.84
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,304.74,230.56
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,202.42,153.06
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,100.07,73.55
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,118.81,88.62
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,137.82,103.88
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,90.98,67.09
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,45.22,30.73
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,68.32,49.43
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,91.72,68.43
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,103.47,78.02
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,115.7,88.07
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,61.06,44.33
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,15.42,7.15
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,22.02,12.69
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,18.48,9.82
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.95,6.91
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,11.42,3.93
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.9,0.93
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.82,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.07,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.3,4.97
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,18.46,10.51
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,25.97,17.19
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,33.49,23.8
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,19.81,11.72
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,5.08
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,10.4
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,87.22,69.03
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,149.43,115.24
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,167.62,129.02
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,186.39,143.26
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,232.26,177.42
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,289.96,220.4
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,220.24,167.51
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,142.22,107.34
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,147.03,110.82
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,151.96,114.29
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,264.43,200.46
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,382.09,287.9
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,395.97,297.65
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,409.87,307.79
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,413.47,311.04
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,416.62,314.04
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,473.77,356.85
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,533.97,401.27
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,444.1,335.27
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,339.1,257.08
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,391.58,297.2
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,435.41,330.17
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,321.66,245.33
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,196.92,150.05
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,235.66,180.65
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,275.95,211.95
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,244.82,188.59
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,213.4,164.9
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,343.65,269.19
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,480.61,374.68
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,296.9,233.59
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,96.31,72.98
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,111.9,86.15
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,129.87,100.96
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,109.71,85.05
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,89.3,68.66
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,69.14,52.02
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,48.55,34.73
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,31.76,20.48
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,16.72,7.42
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.89,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,23.76,14.02
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,43.11,31.72
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,62.12,48.85
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,78.15,63.15
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,95.29,78.1
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,104.02,85.31
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,108.66,88.84
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,127.87,104.69
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,146.79,120.02
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,152.88,124.42
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,160.21,123.91
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,201.06,153.87
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,254.61,193.18
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,283.1,214.11
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,313.06,236.24
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,319.54,241.62
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,323.36,244.75
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,299.47,226.52
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,277.68,209.72
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,233.78,176.55
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,187.71,141.43
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,273.85,206.52
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,364.19,272.6
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,370.72,276.94
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,377.18,281.59
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,558.99,417.0
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,751.58,552.85
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,831.8,609.68
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,914.95,668.26
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,840.8,614.54
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,750.35,550.0
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,723.61,532.39
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,694.54,512.55
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,521.94,390.79
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,344.68,260.11
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,233.32,177.7
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,140.73,106.43
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,187.13,143.64
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,236.31,182.44
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,182.15,140.62
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,128.37,98.43
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,386.04,308.12
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,609.91,477.45
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,541.69,426.14
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,475.02,376.97
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,381.88,305.56
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,308.46,246.52
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,219.62,173.56
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,134.86,100.15
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,65.2,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.46,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.95,6.81
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,27.32,18.02
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,39.71,29.1
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,54.37,42.04
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,68.64,54.43
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,68.98,54.47
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,69.01,54.2
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,41.05,29.97
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.22,5.82
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,40.21,28.97
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,67.32,49.35
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,168.95,124.43
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,275.28,200.87
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,312.76,229.23
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,352.0,259.37
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,395.37,292.3
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,443.65,328.91
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,493.05,365.73
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,564.75,419.51
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,612.14,455.41
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,658.75,489.96
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,705.67,523.44
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,749.33,554.05
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,788.45,580.44
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,825.45,604.12
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,856.89,624.47
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,894.16,648.58
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,919.04,665.23
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,940.75,679.99
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,956.09,690.11
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,967.95,698.19
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,973.11,702.19
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,974.73,704.17
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,972.08,703.63
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,965.9,701.05
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,950.17,691.84
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,931.23,680.77
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,909.19,667.82
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,878.51,649.25
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,839.36,626.27
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,798.27,601.71
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,747.08,569.16
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,694.9,535.18
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,628.19,489.8
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,562.19,443.34
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,473.98,377.25
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,396.86,316.07
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,298.18,236.02
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,207.82,157.0
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,102.64,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,16.14,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,31.28,20.49
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,49.21,36.87
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,66.67,52.43
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,81.77,65.76
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,92.31,74.85
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,50.38,38.34
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,16.6
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,33.31
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,41.99,28.93
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,38.91,26.25
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,50.91,35.83
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,62.95,45.3
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,65.21,46.88
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,67.48,48.46
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,120.4,89.94
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,172.59,129.93
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,267.01,200.33
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,368.38,273.17
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,474.2,349.66
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,608.15,444.03
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,676.02,493.35
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,752.38,548.79
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,791.92,575.25
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,829.39,599.75
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,862.08,619.9
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,892.19,638.36
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,917.29,656.18
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,939.32,672.25
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,954.87,683.83
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,977.92,700.33
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,984.09,705.53
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,986.7,708.82
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,981.85,707.59
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,973.52,704.36
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,957.14,695.46
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,937.51,684.65
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,910.34,669.58
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,886.64,656.78
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,847.03,633.39
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,805.45,608.44
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,752.99,574.35
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,699.7,539.02
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,633.75,494.19
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,568.49,448.28
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,484.72,386.26
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,400.7,320.45
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,302.56,240.36
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,212.69,161.72
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,105.54,4.37
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.96,0.28
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.24,18.39
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,36.47,26.39
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,44.37,33.7
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,48.91,37.82
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,53.27,41.59
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,56.17,43.85
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,58.91,45.89
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,66.25,51.84
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,67.48,52.47
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,80.95,51.33
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,135.45,73.46
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,190.81,110.68
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,248.02,156.39
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,313.34,211.05
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,371.3,260.53
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,427.81,308.99
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,484.26,356.37
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,538.87,400.4
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,592.71,442.44
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,644.32,482.51
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,694.61,520.61
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,741.63,554.47
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,786.78,586.11
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,827.57,613.41
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,865.95,638.94
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,900.07,661.81
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,931.31,682.79
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,957.71,700.25
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,980.8,715.62
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,997.62,726.99
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,1010.83,736.18
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,1017.96,741.19
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,1021.39,744.01
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,1018.65,743.43
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,1012.3,740.72
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,998.4,733.88
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,991.71,731.96
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,966.07,716.59
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,937.4,699.38
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,899.64,676.14
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,859.55,651.12
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,809.87,617.9
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,764.08,586.97
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,699.88,544.31
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,636.13,500.45
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,554.07,440.25
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,475.07,379.45
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,368.58,294.11
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,270.56,208.67
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,135.31,21.88
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
