Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.31,1.76
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.01,19.1
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,37.2,26.93
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,45.08,34.09
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,49.59,38.13
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,53.93,41.83
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,56.8,44.12
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,59.5,46.2
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,67.28,52.59
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,68.83,53.58
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,84.66,52.46
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,138.78,75.31
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,194.4,112.95
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,251.82,158.6
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,316.58,212.31
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,373.88,260.7
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,430.49,308.25
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,487.05,354.56
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,541.04,396.89
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,594.13,437.05
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,645.45,475.47
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,695.43,511.83
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,741.33,543.44
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,785.33,572.86
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,826.16,599.01
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,864.64,623.45
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,897.67,644.26
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,927.79,663.19
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,953.92,680.32
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,976.79,695.51
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,993.48,706.98
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1006.63,716.43
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,1013.21,722.69
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,1016.13,726.85
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,1013.46,727.66
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,1007.23,726.37
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,1004.0,727.97
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,986.33,720.38
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,961.39,707.36
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,933.44,692.28
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,894.87,669.37
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,853.99,644.71
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,808.41,615.64
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,756.33,581.47
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,691.16,538.08
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,626.49,493.46
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,541.53,431.01
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,459.81,367.95
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,354.95,283.69
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,256.44,198.6
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,127.11,31.63
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.34,5.12
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,35.62,24.8
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,52.7,40.51
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,69.23,55.4
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,81.51,66.23
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,89.39,72.92
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,97.35,79.46
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,104.85,85.47
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,130.38,106.91
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,167.15,137.45
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,133.86,103.48
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,96.65,73.49
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,104.38,79.54
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,112.13,85.54
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,182.85,140.89
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,253.29,194.81
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,195.94,150.25
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,133.43,101.26
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,150.4,114.36
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,167.74,127.57
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,172.44,131.13
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,177.3,134.85
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,306.28,233.64
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,440.78,332.92
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,417.02,314.71
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,390.92,295.26
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,376.97,285.01
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,361.93,273.89
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,273.49,207.71
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,190.92,144.8
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,295.28,225.21
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,398.23,302.36
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,310.5,236.6
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,211.22,161.09
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,229.35,175.63
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,248.12,190.44
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,478.46,371.02
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,697.52,533.74
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,640.59,492.12
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,583.19,451.24
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,678.42,526.74
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,746.98,580.59
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,695.97,545.23
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,644.44,509.57
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,577.93,461.48
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,512.83,412.84
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,437.08,353.39
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,364.57,294.35
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,271.94,217.48
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,172.0,132.11
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,84.76,25.43
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,17.17,5.18
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.96,23.02
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,45.52,33.69
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.66,43.67
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,59.96,46.6
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,69.68,54.86
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,100.5,80.77
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,130.08,105.01
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,150.93,121.71
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,166.97,134.2
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,187.13,140.72
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,214.51,159.16
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,233.45,174.39
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,235.54,177.35
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,286.12,212.27
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,358.11,263.91
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,390.25,288.14
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,436.67,323.13
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,469.76,347.7
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,502.56,371.52
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,575.75,427.64
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,669.54,498.79
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,665.95,492.65
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,649.58,476.52
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,678.15,496.99
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,706.38,516.79
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,600.35,440.67
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,478.69,351.61
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,719.17,531.88
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,936.76,682.18
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,852.64,621.11
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,731.05,531.33
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,864.37,630.24
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,981.27,709.79
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,777.94,571.28
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,538.14,397.29
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,754.23,560.42
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,935.59,687.83
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,906.09,668.56
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,874.07,649.23
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,834.42,625.25
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,792.87,599.69
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,739.46,564.21
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,685.27,527.57
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,618.84,482.28
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,547.24,431.49
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,466.12,370.84
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,389.05,310.18
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,293.92,232.72
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,206.37,157.51
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,106.14,39.18
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,19.56,7.45
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,37.95,26.33
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,52.92,39.92
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,65.23,50.88
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,77.7,61.81
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,99.69,80.63
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,114.29,92.67
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,128.76,104.37
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,145.1,117.43
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,166.72,134.69
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,133.84,95.38
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,168.2,103.46
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,216.39,137.2
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,267.06,177.72
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,317.54,219.94
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,369.78,263.96
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,421.63,307.92
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,474.14,351.61
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,505.81,377.9
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,518.56,387.22
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,584.94,439.03
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,668.96,503.94
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,635.12,475.68
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,578.48,429.48
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,645.1,479.71
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,718.59,533.95
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,689.8,510.76
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,648.7,479.03
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,692.57,511.36
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,730.45,539.12
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,726.3,536.47
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,720.09,532.62
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,455.65,342.9
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,177.21,131.81
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,561.22,428.75
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,903.31,674.69
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,675.91,510.65
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,437.1,332.03
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,294.53,225.28
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,143.89,108.12
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,152.5,115.68
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,161.91,123.79
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,229.12,179.24
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,284.11,224.72
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,239.7,189.9
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,196.74,155.67
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,204.46,163.02
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,222.65,177.57
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,150.15,117.27
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,65.72,47.0
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,29.69,8.57
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.24,10.07
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,38.73,27.24
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.88,37.54
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,61.63,48.0
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,69.86,55.25
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,77.73,61.97
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,81.1,64.54
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,82.26,65.16
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,83.9,66.15
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,85.36,66.98
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,106.43,65.37
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,155.65,88.29
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,216.68,131.18
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,271.7,174.32
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,325.74,218.63
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,382.12,265.05
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,438.56,311.72
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,495.27,357.54
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,553.02,402.07
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,606.72,442.51
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,657.5,480.42
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,707.06,516.51
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,755.04,550.14
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,801.78,581.95
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,842.66,608.61
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,881.22,633.66
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,916.42,655.17
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,948.89,674.83
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,975.25,691.47
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,998.3,706.11
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1016.96,718.11
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1032.07,728.04
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1039.66,734.36
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,1043.54,738.6
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,1041.62,738.58
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,1036.0,736.48
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,1022.39,727.71
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,1016.13,723.73
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,990.75,707.75
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,962.3,690.06
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,924.57,667.87
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,884.43,644.03
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,833.7,612.92
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,787.18,584.1
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,722.68,542.24
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,658.52,499.32
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,575.35,441.45
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,495.14,382.84
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,388.03,300.54
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,288.82,218.76
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,143.97,68.66
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.28,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.7,9.67
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.71,24.1
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.76,33.37
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,56.1,43.43
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,61.66,48.28
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,66.94,52.7
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,69.49,54.63
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,71.89,56.37
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,73.3,57.23
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,74.54,57.94
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,101.87,60.54
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,153.64,86.9
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,228.35,155.28
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,283.27,210.17
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,324.71,239.82
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,362.79,267.72
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,408.31,299.63
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,486.98,359.43
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,539.52,401.3
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,591.14,441.27
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,640.06,479.0
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,687.84,514.99
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,731.4,546.01
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,772.83,574.75
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,810.43,601.46
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,845.81,625.3
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,873.8,642.79
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,898.47,658.03
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,920.52,672.6
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,939.42,685.13
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,951.43,693.21
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,953.3,694.77
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,707.97,523.53
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,412.43,305.88
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,384.12,286.72
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,355.01,265.89
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,254.06,191.36
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,171.64,128.92
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,204.92,155.37
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,239.93,182.92
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,481.46,373.64
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,680.57,524.71
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,500.02,389.94
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,330.63,259.19
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,265.01,209.21
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,217.92,172.07
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,236.47,187.97
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,237.23,188.74
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,163.77,128.13
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,89.69,66.14
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,43.64,18.84
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.64,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,21.54,10.4
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,38.41,26.81
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,59.17,45.19
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,79.21,62.7
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,92.1,73.73
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,108.78,87.67
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,122.92,99.17
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,136.69,110.16
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,139.77,112.31
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,151.13,121.33
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,182.23,138.35
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,229.82,171.51
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,244.68,183.32
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,255.79,192.81
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,217.8,164.06
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,177.68,133.43
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,246.15,185.5
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,305.75,230.13
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,269.89,202.65
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,234.65,175.63
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,353.79,265.44
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,479.83,358.35
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,423.69,316.63
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,356.56,266.47
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,381.4,285.03
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,407.21,304.07
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,335.77,251.26
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,255.5,191.22
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,423.23,318.29
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,604.13,450.3
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,467.56,350.29
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,323.96,243.08
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,311.98,234.61
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,299.75,225.74
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,487.42,369.28
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,665.62,500.5
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,657.02,495.96
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,646.45,490.86
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,626.85,478.17
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,605.26,464.1
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,558.55,430.74
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,511.12,396.72
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,429.35,336.24
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,366.76,288.91
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,302.99,239.43
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,229.03,180.68
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,174.89,137.63
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,109.38,84.28
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,66.78,48.94
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,24.68,13.99
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.31,1.58
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.37,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,26.01,14.45
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,43.65,31.84
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,59.14,46.05
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,74.19,59.62
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,82.16,66.57
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,91.65,74.59
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,95.83,77.82
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,99.8,80.79
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,121.56,98.82
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,150.63,122.68
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,147.35,101.68
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,179.44,111.55
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,228.13,146.66
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,279.29,187.7
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,329.27,229.24
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,382.0,273.16
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,434.79,317.39
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,492.57,364.19
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,519.89,386.61
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,536.3,398.44
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,605.04,450.84
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,691.09,515.03
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,737.76,547.67
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,779.41,576.45
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,818.39,602.47
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,855.32,626.47
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,887.93,646.17
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,918.01,664.04
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,942.57,680.0
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,964.02,694.03
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,981.31,705.95
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,995.24,715.88
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,1013.37,728.21
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,1016.68,731.17
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,1013.8,730.49
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,1007.37,727.75
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,992.46,718.82
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,974.25,707.94
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,950.68,694.18
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,924.11,678.54
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,892.06,660.14
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,852.34,636.45
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,803.98,605.34
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,754.29,572.85
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,690.59,531.11
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,627.29,488.19
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,550.32,432.41
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,475.74,375.92
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,374.36,296.19
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,278.81,216.62
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,142.92,83.86
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.91,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,23.0,12.45
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.16,25.47
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.38,34.03
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,55.58,43.18
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,60.72,47.67
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,65.61,51.75
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,96.82,78.41
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,134.35,109.92
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,114.32,92.5
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.04,65.62
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,75.32,56.02
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,67.34,49.26
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,108.87,82.45
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,149.02,114.1
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,193.31,148.17
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,238.31,182.34
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,285.33,217.85
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,344.6,262.53
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,438.07,333.2
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,587.13,446.4
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,455.44,348.72
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,297.31,225.27
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,371.78,281.87
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,453.54,342.59
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,634.28,482.9
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,835.87,633.13
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,760.11,573.23
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,656.59,493.19
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,568.47,428.72
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,463.11,350.04
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,586.96,444.86
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,716.81,541.29
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,844.81,638.92
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,964.97,727.47
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,953.81,720.24
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,939.43,711.69
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,806.39,615.86
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,663.87,510.08
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,755.82,582.98
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,823.89,637.02
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,780.61,607.87
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,736.03,577.76
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,681.4,538.79
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,626.63,499.05
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,560.78,450.5
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,496.26,401.75
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,402.55,327.99
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,329.25,267.88
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,244.76,197.38
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,164.67,128.5
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,84.78,50.04
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.01,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.31,13.18
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.54,27.16
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.9,37.81
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.8,47.84
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,42.47,32.46
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,34.38,25.18
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,35.28,25.84
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,36.18,26.47
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,41.07,30.67
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,45.97,34.84
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,108.38,84.72
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,166.3,131.39
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,157.84,124.16
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,148.25,116.16
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,144.56,112.93
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,140.62,109.53
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,153.72,119.89
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,167.13,130.47
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,250.76,196.38
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,327.91,255.77
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,434.93,338.89
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,554.38,430.12
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,587.41,455.11
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,621.43,481.01
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,508.09,394.97
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,376.93,292.93
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,318.05,247.56
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,261.02,202.97
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,298.02,232.09
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,335.94,261.65
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,325.34,253.65
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,314.44,245.53
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,270.23,211.24
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,225.5,176.28
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,312.13,244.9
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,391.65,306.64
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,324.22,254.38
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,241.04,189.26
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,233.67,184.06
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,226.39,178.81
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,200.13,158.49
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,173.82,137.88
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,108.37,84.72
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,47.69,34.45
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,41.03,29.07
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,34.38,23.59
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,27.74,17.98
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,21.11,12.29
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,14.94,6.95
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,8.77,1.59
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.82,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.91,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
