Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,6.82,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.81,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.56,14.62
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.95,26.96
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,45.95,35.4
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,53.0,41.81
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,57.12,45.45
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,61.06,48.77
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,62.12,49.35
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,63.15,49.87
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,71.24,56.7
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,72.55,57.61
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,111.62,63.95
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,164.78,94.36
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,219.78,136.18
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,276.53,183.99
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,340.57,239.15
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,397.61,288.8
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,453.49,336.73
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,509.31,383.28
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,563.19,426.98
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,616.29,468.7
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,666.51,508.02
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,715.31,545.33
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,760.99,578.48
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,804.84,608.66
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,844.79,635.96
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,882.42,661.51
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,916.27,683.07
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,947.33,702.62
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,972.66,719.36
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,994.69,733.96
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1011.38,745.45
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1024.52,754.74
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1031.59,759.85
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1035.01,762.75
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,1031.79,761.83
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,1024.99,758.76
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,1011.15,752.32
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,993.99,743.8
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,980.22,736.6
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,952.64,720.08
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,915.89,697.72
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,876.8,673.57
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,828.63,641.72
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,784.23,612.12
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,722.3,568.64
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,660.59,524.17
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,582.19,465.8
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,506.38,407.04
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,407.39,328.43
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,315.18,250.3
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,191.31,127.92
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,41.76,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.54,14.67
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.93,26.76
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,45.81,35.02
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,52.85,41.35
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,57.37,45.22
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,61.68,48.72
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,63.78,50.19
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,65.75,51.48
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,66.78,52.05
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,75.23,58.94
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,116.46,66.23
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,169.33,96.39
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,223.89,137.19
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,280.27,183.65
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,336.38,231.52
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,399.51,284.49
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,454.73,331.28
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,509.95,377.0
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,562.93,419.11
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,615.2,459.39
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,665.35,497.76
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,714.2,534.24
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,760.62,567.36
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,805.51,597.89
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,845.66,624.7
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,883.54,649.85
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,917.28,670.8
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,948.25,689.8
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,974.44,707.01
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,997.38,722.18
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1014.57,733.72
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,1028.21,743.12
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1035.31,748.48
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,1038.76,751.69
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,1036.08,751.14
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,1029.82,748.49
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,1016.02,741.85
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,1009.83,740.36
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,984.78,725.47
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,956.72,708.77
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,920.59,686.56
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,882.09,662.6
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,834.07,630.93
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,789.97,601.62
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,727.74,560.78
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,665.75,518.8
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,588.16,462.62
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,512.98,405.83
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,411.5,327.02
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,316.87,248.59
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,190.4,128.6
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,40.77,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.28,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.95,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.74,13.98
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.09,23.98
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,39.97,29.48
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,45.65,34.54
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,49.39,37.77
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,52.95,40.73
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,60.63,47.15
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,62.96,48.86
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,63.96,49.32
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,64.87,49.68
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,111.07,59.55
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,166.29,91.67
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,230.35,139.68
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,286.73,185.68
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,342.78,233.0
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,398.94,280.04
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,453.95,325.79
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,508.72,370.13
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,561.62,411.01
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,613.38,449.64
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,662.21,486.21
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,709.56,520.86
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,754.34,551.95
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,797.39,580.27
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,835.89,605.91
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,872.05,629.98
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,904.43,651.58
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,934.02,671.41
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,958.32,687.5
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,979.36,701.62
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,916.54,661.45
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,825.47,596.49
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,834.28,604.48
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,840.66,610.22
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,773.28,565.05
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,719.19,528.23
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,771.84,568.13
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,805.96,594.91
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,878.97,648.19
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,928.93,682.65
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,796.08,595.18
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,653.67,496.18
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,503.29,388.52
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,360.97,281.61
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,323.09,254.27
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,284.96,225.61
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,244.69,194.47
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,204.18,162.14
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,157.15,123.56
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,110.33,84.01
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,63.37,39.82
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.28,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.73,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.41,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.0,15.18
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,35.72,25.55
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,42.36,31.8
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,48.74,37.57
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,52.32,40.68
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,55.74,43.52
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,57.78,44.96
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,65.85,51.55
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,67.09,52.18
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,68.21,52.72
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,115.03,62.31
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,169.49,94.24
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,233.93,142.96
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,290.85,189.71
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,347.08,237.29
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,403.98,285.05
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,460.07,331.8
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,515.95,377.06
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,570.02,418.8
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,623.23,458.38
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,673.78,495.38
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,722.88,530.15
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,769.2,561.37
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,813.9,589.2
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,853.86,614.09
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,891.4,637.18
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,925.89,658.73
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,957.57,678.45
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,983.03,694.28
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1005.12,708.11
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1022.28,717.58
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,1035.84,724.96
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1043.78,731.26
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1048.04,735.53
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,1043.76,734.75
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1035.91,732.01
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,1022.29,727.93
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,1005.29,721.77
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,980.21,709.0
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,962.6,701.02
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,926.63,680.76
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,888.28,658.85
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,840.03,629.1
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,790.39,597.85
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,734.35,562.02
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,673.61,521.59
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,596.03,467.43
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,520.94,412.41
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,424.52,338.04
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,334.43,263.4
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,216.81,152.06
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,65.79,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.19,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.14,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.58,17.4
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,40.6,29.81
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,50.03,38.54
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,59.11,46.7
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,66.1,52.77
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,71.13,56.95
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,100.63,82.01
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,142.15,116.67
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,146.63,119.74
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,158.18,128.77
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,162.45,112.16
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,193.0,123.98
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,254.11,176.37
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,308.2,224.05
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,331.95,237.21
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,392.9,282.46
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,445.96,326.8
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,499.18,370.1
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,550.58,410.82
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,601.1,449.62
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,649.0,486.42
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,695.81,521.57
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,738.54,552.47
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,782.96,583.35
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,820.52,608.76
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,855.91,632.61
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,887.71,652.65
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,916.88,670.83
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,940.48,686.64
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,960.95,700.45
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,974.8,710.01
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,985.24,717.49
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,851.01,625.89
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,666.85,491.88
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,602.56,447.22
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,536.67,400.02
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,633.06,473.57
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,708.67,531.08
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,812.33,609.7
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,896.83,670.38
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,831.38,627.44
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,765.2,584.11
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,743.3,571.76
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,718.34,556.74
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,654.8,514.73
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,591.68,471.44
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,510.12,411.07
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,438.75,355.21
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,347.62,280.55
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,263.28,208.47
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,139.24,97.59
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.58,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,11.41,4.24
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,17.14,9.38
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,22.88,14.47
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,29.51,20.25
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,36.15,25.94
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,35.28,25.02
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,34.41,24.11
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,38.42,27.38
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,42.43,30.62
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,79.33,58.76
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,114.1,86.2
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,97.41,72.65
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,79.91,58.53
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,99.33,73.81
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,118.61,88.85
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,140.61,105.88
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,163.07,123.19
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,170.08,128.22
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,177.2,133.31
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,210.37,158.67
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,244.11,184.21
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,192.28,144.57
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,138.88,103.42
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,125.76,93.24
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,112.37,82.78
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,231.58,174.54
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,360.87,270.85
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,391.98,294.13
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,424.13,318.39
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,373.97,281.39
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,309.68,233.73
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,259.74,196.86
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,209.34,158.98
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,258.41,197.09
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,309.42,236.08
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,234.4,179.37
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,159.82,121.93
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,204.56,157.84
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,251.65,195.13
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,225.39,175.68
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,199.05,155.9
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,100.46,77.08
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.33,4.58
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,10.56,3.16
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,8.79,1.71
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.03,0.24
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.27,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.95,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.63,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.31,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,8.64,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.57,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,32.6,21.37
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,49.14,36.65
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,64.06,50.05
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,75.98,60.55
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,91.85,74.15
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,104.51,84.7
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,112.12,90.56
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,111.68,89.5
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,120.29,96.4
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,128.75,103.12
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,189.83,134.59
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,232.48,166.72
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,237.12,175.12
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,234.34,177.76
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,289.9,213.17
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,396.04,290.03
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,430.62,319.2
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,463.68,345.34
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,506.46,377.43
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,547.18,407.84
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,610.37,456.62
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,688.72,516.17
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,736.08,550.79
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,780.84,583.22
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,818.42,608.59
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,854.02,632.41
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,885.82,653.48
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,915.15,672.78
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,939.02,688.34
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,959.84,701.87
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,976.1,710.93
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,989.04,717.83
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,1006.36,729.57
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,1008.73,731.61
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,1004.57,729.62
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,996.97,725.57
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,981.96,718.12
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,963.76,708.71
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,936.07,691.86
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,911.75,677.34
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,874.6,654.9
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,835.44,630.91
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,784.75,597.28
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,733.14,562.54
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,671.02,520.19
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,609.24,476.89
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,531.96,420.54
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,452.65,359.89
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,361.53,287.25
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,277.26,216.85
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,175.36,125.07
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,39.96,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.19,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,15.42,0.21
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,34.01,22.44
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,52.5,39.23
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,65.04,50.48
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,74.51,58.77
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,82.56,65.55
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.21,71.78
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,91.73,72.67
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,93.19,73.48
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,94.59,74.21
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,98.02,76.63
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,139.68,83.84
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,185.8,111.48
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,235.34,148.75
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,286.93,190.53
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,337.52,232.57
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,395.2,279.65
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,446.4,321.92
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,497.9,363.48
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,547.3,401.73
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,596.23,438.51
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,642.78,473.54
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,688.36,507.1
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,729.16,535.45
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,767.85,561.71
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,804.87,587.44
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,840.05,610.86
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,868.15,629.58
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,893.43,646.5
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,915.79,661.29
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,935.18,674.21
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,953.56,686.87
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,961.5,692.88
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,964.79,696.08
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,964.8,697.31
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,863.28,629.01
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,749.25,549.17
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,822.86,605.05
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,881.59,649.66
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,774.85,575.72
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,657.93,493.62
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,699.53,528.58
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,716.88,546.17
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,657.65,505.57
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,599.36,464.97
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,521.94,409.9
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,463.5,367.14
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,394.25,314.41
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,327.81,261.97
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,249.0,197.68
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,174.03,134.83
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,89.96,62.28
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,8.79,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,7.73,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.06,0.69
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,31.19,20.35
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,47.75,35.38
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,62.03,48.12
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,72.92,57.65
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,82.05,65.39
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,90.73,72.52
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,97.78,78.11
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,104.38,83.22
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,108.27,85.99
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,115.3,91.35
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,160.36,102.84
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,206.29,132.12
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,252.5,166.82
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,301.1,205.89
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,351.03,247.33
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,400.83,288.21
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,448.43,326.43
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,496.9,364.36
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,543.72,400.03
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,589.61,433.89
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,605.45,444.88
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,609.67,446.52
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,542.06,396.62
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,463.84,337.95
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,522.31,380.2
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,585.09,424.39
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,588.44,426.33
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,590.49,427.67
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,456.98,333.8
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,314.67,230.88
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,504.95,370.12
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,680.88,492.07
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,624.69,453.0
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,566.15,412.92
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,761.39,555.36
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,930.53,673.56
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,830.06,604.28
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,717.93,527.45
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,512.69,382.97
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,310.12,232.39
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,534.5,406.26
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,730.83,551.34
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,677.94,515.39
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,624.83,480.11
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,560.96,435.99
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,482.32,379.64
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,416.87,331.01
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,353.29,281.73
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,271.02,215.37
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,193.16,150.44
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,112.35,79.65
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.41,2.62
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,33.07,21.9
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,49.24,36.53
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,63.65,49.32
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,80.5,63.89
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,97.47,78.21
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,113.88,91.72
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,129.6,104.38
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,140.0,112.4
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,150.08,120.28
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,158.6,126.8
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,190.81,139.68
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,205.75,154.82
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,201.34,151.24
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,181.0,135.59
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,178.78,133.43
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,176.21,131.0
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,145.3,107.34
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,112.94,82.46
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,238.99,177.47
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,367.8,270.45
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,502.15,369.69
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,679.01,495.77
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,659.63,477.6
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,621.41,446.84
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,651.94,468.57
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,682.93,490.03
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,716.46,513.74
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,750.18,537.52
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,682.29,490.14
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,598.19,431.35
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,700.02,505.44
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,793.4,571.58
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,823.35,593.45
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,840.16,607.55
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,872.14,631.51
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,900.57,653.07
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,579.17,431.61
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,228.63,170.51
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,311.51,235.28
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,382.57,289.18
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,372.98,283.72
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,362.4,277.85
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,322.94,249.0
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,283.29,219.64
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,246.27,191.87
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,209.72,163.86
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,172.11,134.44
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,134.53,104.32
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,85.94,64.59
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,48.12,33.07
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,25.67,13.88
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
