Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,7.28,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,13.92,2.02
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,35.38,24.03
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,55.73,42.44
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,74.58,59.18
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,90.48,73.02
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,104.03,84.47
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,114.56,93.06
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,122.11,98.93
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,134.55,108.78
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,132.77,106.65
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,142.67,114.23
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,180.9,121.26
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,222.94,147.4
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,266.71,179.76
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,312.91,215.97
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,358.3,252.19
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,403.34,287.98
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,449.83,324.87
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,497.37,361.59
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,515.39,375.14
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,519.66,376.89
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,549.98,398.27
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,580.37,419.13
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,663.02,479.1
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,758.56,546.35
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,794.71,569.39
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,829.31,591.54
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,858.67,608.71
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,885.67,624.08
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,732.02,519.08
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,535.24,381.85
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,752.62,536.4
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,948.52,665.63
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,951.63,667.22
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,951.55,669.38
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,871.54,617.49
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,793.6,566.23
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,835.17,597.69
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,871.76,624.6
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,846.01,610.0
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,824.81,598.55
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,768.86,563.67
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,720.53,533.05
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,651.7,487.78
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,582.72,441.42
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,495.83,380.73
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,431.88,334.46
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,367.98,287.1
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,306.01,239.53
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,246.67,192.99
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,188.72,145.56
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,116.78,83.67
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,27.49,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,11.05,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.86,3.65
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,34.11,22.88
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,51.74,38.72
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,66.39,51.7
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,82.03,65.2
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,97.97,78.58
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,108.06,86.72
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,120.48,96.61
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,132.32,105.83
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,159.62,127.74
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,180.33,136.13
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,198.9,142.64
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,237.71,165.94
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,274.26,196.92
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,288.59,211.21
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,290.21,213.17
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,274.68,202.08
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,295.22,216.89
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,316.38,231.83
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,335.64,245.52
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,355.44,259.55
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,356.21,260.26
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,356.26,260.55
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,317.8,233.48
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,276.88,204.28
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,304.05,224.78
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,331.81,245.35
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,293.88,217.83
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,254.91,189.53
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,254.77,189.76
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,254.55,189.79
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,237.05,176.99
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,219.25,163.94
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,142.62,106.11
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,66.71,47.3
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,47.51,32.28
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,28.37,17.11
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,26.14,15.41
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,23.9,13.7
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,306.31,239.28
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,583.96,441.84
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,437.39,334.38
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,294.17,227.36
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,480.01,375.2
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,636.0,492.66
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,563.77,438.95
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,478.36,376.63
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,413.38,328.22
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,350.54,279.47
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,271.68,216.83
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,197.0,155.01
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,105.87,77.3
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.33,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,4.33
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,34.88,24.16
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,53.14,40.95
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,67.41,53.91
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,82.72,67.44
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,100.79,83.19
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,115.57,95.8
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,131.12,108.66
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,146.29,120.96
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,164.65,135.74
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,184.26,143.94
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,180.96,139.79
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,180.61,139.83
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,211.33,162.59
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,253.45,194.0
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,285.8,217.72
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,320.23,242.88
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,350.04,264.41
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,381.43,286.9
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,316.1,238.1
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,246.77,185.74
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,288.36,216.97
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,330.93,248.2
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,356.31,266.57
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,386.78,288.58
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,393.61,293.39
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,400.4,298.31
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,391.29,291.73
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,381.3,284.6
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,368.1,275.27
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,343.54,257.63
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,280.85,211.56
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,217.39,164.12
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,275.05,208.71
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,350.44,265.69
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,355.41,269.65
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,360.5,274.09
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,285.56,218.12
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,228.52,174.97
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,216.91,166.6
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,205.3,158.07
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,152.62,117.39
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,100.73,76.44
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,112.79,86.54
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,126.22,97.68
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,109.18,84.37
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,92.01,70.78
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,75.24,57.11
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,58.27,43.03
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,42.74,30.0
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,17.62
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,16.72,7.51
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.01,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,19.2,6.8
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,35.68,24.57
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,50.54,38.23
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,66.89,52.92
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,82.82,66.96
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,91.11,74.11
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,102.35,83.6
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,116.31,95.06
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,138.54,113.3
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,143.54,116.73
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,148.63,114.86
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,185.75,142.61
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,212.09,161.08
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,220.94,167.13
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,239.79,180.78
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,298.17,221.16
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,366.49,268.15
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,349.94,257.21
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,333.46,246.02
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,246.23,182.64
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,152.15,112.51
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,309.03,229.34
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,472.4,343.17
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,522.7,376.92
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,581.45,417.02
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,627.09,449.84
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,677.11,485.6
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,662.32,476.74
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,646.18,467.02
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,811.51,589.83
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,954.92,689.83
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,885.06,644.07
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,776.9,567.71
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,706.52,520.08
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,617.39,457.76
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,429.33,323.2
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,211.62,159.23
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,197.86,149.67
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,184.01,139.6
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,259.39,198.98
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,326.8,251.59
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,352.65,273.75
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,395.3,308.72
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,361.77,284.01
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,327.59,258.69
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,475.59,381.01
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,616.27,491.72
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,545.05,438.1
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,475.71,384.61
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,382.73,309.32
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,301.48,240.6
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,202.48,153.81
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,97.02,8.78
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,32.54,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.18,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.14,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,14.5,6.7
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,22.88,14.29
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,33.05,23.37
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,43.24,32.32
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,60.84,47.56
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,77.47,61.67
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,57.01,43.74
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,35.3,24.85
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,46.4,34.26
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,58.88,42.38
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,60.25,43.25
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,104.88,78.57
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,147.83,111.84
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,175.55,132.69
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,203.84,153.76
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,261.16,196.74
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,309.99,232.68
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,384.71,287.38
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,459.06,341.04
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,394.7,294.03
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,317.82,237.28
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,399.57,297.06
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,489.68,360.55
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,655.44,484.68
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,836.66,613.05
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,774.76,564.33
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,680.85,493.66
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,815.55,593.25
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,937.36,677.51
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,808.23,588.23
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,640.04,467.6
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,649.67,476.67
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,658.34,484.01
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,690.25,508.02
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,704.57,520.16
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,606.57,452.63
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,525.76,395.69
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,505.74,383.09
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,484.57,369.26
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,483.79,371.64
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,480.72,372.28
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,348.78,272.12
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,189.28,146.99
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,164.54,128.33
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,139.89,109.06
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,113.13,87.43
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,86.52,65.54
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,64.33,47.26
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,41.29,28.01
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,23.81,13.01
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.79,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.55,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.09,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.9,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,18.48,10.23
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,29.08,19.95
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,41.48,31.13
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,53.77,42.03
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,66.87,53.54
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,79.85,64.76
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,118.48,97.87
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,155.65,129.06
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,169.58,140.03
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,185.59,144.98
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,197.78,152.94
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,207.24,160.09
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,242.06,185.81
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,279.78,213.7
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,328.86,247.69
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,391.9,293.55
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,432.62,325.09
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,477.21,359.5
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,528.63,398.91
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,596.89,451.08
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,609.42,459.06
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,604.72,453.22
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,605.64,452.33
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,603.93,449.08
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,616.45,457.85
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,627.93,465.72
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,762.97,566.4
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,895.97,660.81
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,814.85,600.23
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,707.25,520.24
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,678.48,500.46
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,657.62,485.39
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,556.88,414.71
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,436.42,327.8
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,371.73,280.98
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,290.08,220.24
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,278.89,212.95
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,267.62,205.35
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,378.06,292.66
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,491.54,380.08
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,390.82,304.77
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,309.35,242.59
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,200.96,157.78
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,89.09,67.36
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,76.91,57.87
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,64.69,48.11
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,53.0,38.54
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,41.47,28.94
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,30.84,20.02
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,20.24,11.01
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,12.3,4.11
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.27,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.79,2.15
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,13.2,6.04
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,18.5,10.64
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,23.81,15.2
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,23.38,14.75
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,22.96,13.46
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,22.09,12.68
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,21.22,11.9
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,27.88,17.34
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,34.55,22.75
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,45.24,31.41
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,55.95,40.05
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,72.49,53.34
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,88.68,66.26
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,83.9,62.19
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,79.1,58.16
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,90.56,67.24
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,102.08,76.32
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,311.14,238.99
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,525.43,395.07
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,547.84,410.53
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,570.74,427.53
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,619.96,463.4
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,671.21,500.24
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,645.7,479.95
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,617.21,458.03
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,709.97,524.91
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,793.99,583.24
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,819.29,599.81
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,831.68,608.43
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,712.19,524.7
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,588.19,436.5
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,684.64,509.06
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,777.33,575.52
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,607.95,456.05
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,422.12,321.02
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,621.59,474.2
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,800.4,600.23
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,754.94,568.75
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,708.19,538.51
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,647.67,498.87
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,581.56,453.97
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,505.82,399.88
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,433.41,345.57
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,349.63,279.8
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,271.34,215.43
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,167.33,127.79
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,73.97,22.88
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,25.77,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,12.28,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,21.9,10.27
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.63,24.11
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.71,36.17
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,56.51,44.21
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,64.98,51.69
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,81.83,66.22
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,109.13,89.44
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,124.69,102.19
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,140.1,114.61
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,148.6,121.06
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,167.5,125.48
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,205.57,149.13
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,252.02,184.0
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,277.3,201.86
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,317.07,231.88
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,344.04,247.74
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,403.1,291.27
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,453.84,333.52
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,504.84,374.96
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,554.21,413.32
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,603.17,450.18
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,649.59,484.88
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,694.99,517.95
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,738.8,548.64
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,777.08,574.67
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,813.29,598.26
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,847.64,620.41
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,878.21,639.09
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,906.36,656.08
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,929.16,670.4
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,948.94,682.82
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,963.17,691.76
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,986.0,706.26
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,992.03,710.66
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,994.68,713.23
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,990.79,711.83
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,983.55,708.51
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,969.09,702.13
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,951.55,693.89
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,926.08,679.69
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,904.01,667.73
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,868.14,646.02
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,830.29,622.87
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,655.31,502.77
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,481.52,374.45
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,559.19,437.87
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,614.91,481.41
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,542.21,428.37
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,466.03,371.27
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,382.37,305.37
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,304.4,241.1
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,208.58,159.35
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,109.94,42.32
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,36.48,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,10.91,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,20.34,9.08
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,40.33,28.44
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,58.14,44.51
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,49.53,37.44
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,38.8,28.19
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,40.13,29.33
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,41.47,30.41
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,86.11,68.43
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,126.46,101.91
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,151.85,122.31
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,177.8,136.17
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,166.28,126.3
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,151.46,114.54
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,162.55,122.77
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,173.91,131.15
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,231.14,173.71
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,297.22,222.03
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,323.16,240.77
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,350.2,260.38
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,298.37,221.93
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,245.21,182.26
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,264.83,196.87
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,284.84,211.47
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,278.08,205.95
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,270.99,200.33
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,298.07,220.19
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,325.73,240.23
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,376.76,277.21
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,426.39,312.69
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,447.95,328.1
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,470.07,344.03
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,580.49,423.83
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,682.94,495.89
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,593.35,433.14
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,484.41,356.45
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,693.4,510.51
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,886.43,644.96
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,656.51,485.38
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,409.02,305.68
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,581.77,437.55
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,729.88,545.84
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,736.16,553.93
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,736.33,558.9
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,676.57,517.55
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,617.94,476.34
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,543.01,424.02
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,486.45,383.48
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,415.0,329.32
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,346.73,275.91
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,271.07,215.48
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,198.64,155.73
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,115.04,85.76
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,39.66,13.49
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,15.28,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.39,11.46
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.03,26.42
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.61,37.9
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,48.76,36.62
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,51.23,38.8
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,45.9,34.09
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,29.37
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,102.39,81.6
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,154.47,124.31
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,166.4,133.53
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,180.62,137.44
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,211.52,158.48
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,246.31,182.49
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,239.83,178.91
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,237.45,178.49
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,274.1,204.82
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,325.08,241.62
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,299.8,223.21
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,277.56,206.91
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,368.73,273.49
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,468.8,344.77
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,386.29,285.3
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,288.93,213.89
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,312.7,231.63
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,337.04,249.34
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,331.14,245.0
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,324.85,240.49
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,492.62,363.32
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,661.45,481.19
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,603.55,439.49
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,530.35,387.73
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,690.65,505.13
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,845.33,613.93
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,743.92,542.49
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,635.12,465.74
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,793.66,582.81
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,925.91,677.88
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,738.63,547.23
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,524.61,392.82
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,677.21,510.45
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,823.09,617.96
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,785.92,594.0
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,746.28,569.07
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,696.13,535.11
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,646.27,500.22
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,585.54,457.83
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,525.73,414.93
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,439.72,350.2
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,373.77,298.6
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,295.84,236.22
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,222.35,175.34
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,144.88,109.28
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,53.43,22.2
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,20.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
