Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,13.19,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,23.45,11.69
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.74,24.51
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,48.4,36.02
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,47.02,35.12
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,49.45,37.26
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,61.32,47.36
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,72.78,56.9
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,80.96,63.5
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,89.07,69.94
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,136.89,109.47
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,185.17,141.04
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,207.22,156.06
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,229.58,172.07
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,260.18,194.36
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,293.12,218.6
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,329.44,241.88
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,403.51,294.97
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,428.03,314.88
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,463.68,342.99
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,443.62,329.08
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,412.38,304.93
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,405.61,300.1
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,396.85,293.62
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,265.6,197.06
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,125.21,91.05
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,152.6,112.15
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,180.49,133.33
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,446.9,333.7
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,725.91,530.04
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,528.7,389.85
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,306.29,226.59
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,447.44,331.93
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,598.5,439.99
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,571.64,420.69
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,527.12,389.77
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,459.49,341.58
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,390.37,291.44
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,499.03,374.84
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,589.63,443.65
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,749.21,564.23
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,872.1,654.22
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,771.27,585.28
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,682.13,521.7
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,564.29,436.88
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,469.72,366.36
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,423.77,333.5
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,377.97,299.73
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,311.93,249.33
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,262.92,210.69
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,206.92,164.93
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,152.57,119.37
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,93.9,69.1
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,21.52,6.16
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.36,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.46,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,20.22,9.45
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,38.14,26.49
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,55.65,42.05
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,73.48,57.63
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,90.97,72.59
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,107.51,86.58
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,118.43,95.57
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,133.81,107.94
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,143.5,115.38
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,135.51,108.11
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,146.41,103.92
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,203.98,142.03
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,244.65,173.32
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,277.48,200.32
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,316.59,232.29
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,349.75,257.35
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,383.95,283.02
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,403.51,298.61
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,420.18,311.51
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,376.44,279.42
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,314.24,233.02
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,376.63,278.98
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,442.6,326.7
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,466.21,342.87
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,490.76,359.72
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,507.69,371.82
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,524.93,384.17
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,577.44,422.13
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,629.26,459.21
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,545.86,399.68
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,445.94,327.67
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,473.33,348.35
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,501.45,369.1
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,462.25,341.18
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,421.66,312.22
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,472.12,350.7
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,541.02,401.65
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,513.79,383.45
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,467.14,351.51
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,398.96,301.77
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,330.43,250.86
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,258.28,196.93
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,173.49,131.83
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,144.36,109.47
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,115.22,86.75
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,99.63,74.83
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,83.95,62.63
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,68.17,50.0
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,52.27,37.1
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,39.26,26.44
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,26.43,15.77
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,15.83,6.85
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.91,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,21.03,10.06
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,39.94,27.83
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,58.38,44.2
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,71.73,55.91
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,86.3,68.34
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,102.35,81.88
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,117.94,94.78
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,124.91,100.09
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,147.25,118.04
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,136.55,108.75
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,124.82,94.32
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,176.61,133.59
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,216.86,162.9
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,217.17,163.18
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,225.19,169.48
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,189.62,141.99
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,150.85,112.02
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,210.14,157.08
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,269.89,201.75
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,338.66,252.17
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,419.57,310.65
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,435.75,322.19
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,452.4,334.24
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,399.98,295.35
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,343.01,252.88
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,301.91,222.91
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,259.41,191.61
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,267.12,197.46
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,274.86,203.25
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,312.43,231.07
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,350.91,259.3
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,370.67,273.28
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,379.98,279.72
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,395.46,291.96
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,411.33,304.54
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,444.84,329.98
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,478.95,355.72
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,451.0,336.14
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,422.36,316.15
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,496.39,373.28
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,549.64,414.77
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,497.39,378.1
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,445.07,341.11
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,434.64,335.71
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,421.85,328.3
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,374.56,293.47
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,328.59,258.94
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,283.07,223.83
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,237.81,188.04
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,185.24,145.52
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,133.8,102.89
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,73.36,52.58
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.24,5.89
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.09,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.9,0.27
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,17.59,9.07
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,27.31,17.66
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,38.81,27.66
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,50.34,37.53
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,64.98,49.96
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,79.17,61.84
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,58.78,44.3
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,37.08,25.75
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,34.44,23.43
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.99
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,127.37,95.1
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,214.95,161.7
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,226.09,169.8
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,236.87,177.79
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,255.49,191.22
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,263.97,196.95
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,320.89,239.28
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,381.91,284.39
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,364.42,271.32
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,343.12,255.36
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,249.13,185.58
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,149.04,109.88
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,392.59,294.91
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,655.02,482.03
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,393.37,294.57
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,101.72,73.28
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,155.36,114.62
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,209.82,155.69
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,516.44,387.66
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,828.16,608.93
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,884.61,650.8
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,941.67,693.93
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,945.61,696.76
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,946.45,697.92
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,857.86,634.7
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,756.51,561.53
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,797.53,594.26
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,819.79,613.64
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,780.79,586.35
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,740.38,558.28
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,509.26,390.41
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,266.96,204.55
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,209.76,161.2
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,169.7,130.11
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,145.73,111.72
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,121.93,93.13
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,100.58,76.35
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,78.94,58.98
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,58.47,42.24
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,37.5,24.86
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,22.47,12.18
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.9,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.09,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,12.73,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,23.45,12.1
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,43.27,30.63
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,60.97,46.42
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,74.83,58.7
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,86.82,69.11
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,58.16,44.52
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,25.55,16.4
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,26.89,17.44
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,28.23,18.46
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,40.64,28.83
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.22
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,42.91,28.85
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,32.73,20.57
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,27.88,16.63
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,23.02,12.71
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,122.64,90.81
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,217.67,163.45
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,313.37,234.89
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,414.69,309.86
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,346.62,259.14
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,263.16,196.12
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,227.25,169.11
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,189.99,140.89
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,215.49,159.84
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,241.42,178.87
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,260.87,193.23
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,280.63,207.74
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,249.63,184.65
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,217.93,161.03
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,188.37,138.86
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,158.36,116.22
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,192.21,141.63
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,226.68,167.11
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,244.87,180.96
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,263.47,195.14
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,438.14,324.45
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,589.73,431.01
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,558.58,407.91
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,526.41,385.21
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,716.7,521.31
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,870.53,622.11
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,666.42,485.59
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,443.47,329.58
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,570.47,426.68
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,686.58,509.28
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,626.32,470.48
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,566.87,432.23
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,496.05,382.91
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,427.76,333.14
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,345.96,271.23
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,256.04,200.43
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,171.91,130.81
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,88.51,51.71
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,29.26,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,15.46,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,27.81,15.6
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,43.02,30.59
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,58.52,44.53
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,60.88,46.87
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,65.0,50.43
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,75.64,59.36
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,86.22,68.03
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,123.58,98.99
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,149.71,120.04
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,171.45,137.42
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,187.99,140.83
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,199.57,148.73
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,200.79,151.42
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,183.27,137.54
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,163.33,121.93
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,230.79,172.22
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,306.22,227.52
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,262.82,195.34
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,219.19,162.77
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,368.56,273.53
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,537.63,394.76
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,606.29,446.53
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,691.37,510.47
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,635.4,466.87
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,555.3,404.7
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,615.4,448.4
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,681.09,494.82
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,792.68,576.56
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,902.49,652.64
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,835.68,603.98
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,743.35,535.73
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,863.64,624.63
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,971.03,698.62
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,975.51,702.89
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,976.68,705.95
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,968.62,701.76
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,965.48,700.98
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,949.79,693.15
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,931.19,683.56
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,904.94,667.56
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,876.26,649.97
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,839.11,626.99
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,800.1,602.56
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,753.04,571.62
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,704.88,539.5
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,638.05,494.71
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,580.01,454.85
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,513.59,406.08
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,449.2,357.04
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,366.47,291.98
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,289.11,228.66
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,186.87,143.79
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,101.85,62.2
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,34.29,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.46,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,10.54,2.48
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,22.01,13.02
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,33.51,23.29
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,47.17,35.28
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,60.3,46.61
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,76.81,60.73
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,93.11,74.43
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,100.17,79.97
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,107.12,85.34
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,149.59,120.31
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,186.4,141.03
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,203.26,146.16
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,245.17,171.15
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,259.17,175.19
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,296.33,200.67
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,351.72,246.66
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,401.94,288.38
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,451.98,329.82
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,502.3,370.47
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,530.39,392.05
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,541.59,398.69
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,568.82,419.28
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,594.0,438.35
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,586.71,430.61
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,569.63,415.5
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,593.13,432.15
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,617.02,448.76
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,604.97,439.96
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,590.35,429.5
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,694.36,504.88
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,804.09,581.58
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,892.31,645.48
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,971.68,698.68
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,977.64,702.15
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,980.31,704.3
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,811.48,591.37
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,605.64,444.6
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,792.85,584.23
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,938.45,685.08
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,766.58,568.0
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,564.05,422.84
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,706.73,531.01
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,810.18,605.32
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,757.77,570.56
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,704.67,536.02
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,638.31,491.87
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,580.99,452.95
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,508.36,400.37
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,438.69,348.02
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,357.61,284.78
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,267.68,212.29
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,181.68,139.89
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,98.98,61.66
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,32.96,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.46,0.87
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.66,2.82
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.79,2.05
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,1.26
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,27.33,18.12
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,46.82,34.8
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,94.75,75.22
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,138.62,106.36
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,182.71,135.09
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,246.03,176.78
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,289.51,206.56
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,334.23,239.3
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,372.44,269.65
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,414.9,303.61
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,458.87,339.15
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,503.9,374.92
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,542.82,405.41
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,589.7,441.37
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,633.02,473.3
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,675.87,503.98
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,721.07,535.75
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,769.69,568.96
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,806.89,593.2
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,842.35,616.04
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,866.24,629.87
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,896.38,647.74
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,920.7,662.42
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,942.17,675.22
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,958.34,685.2
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,971.32,693.27
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,989.35,703.96
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,992.53,705.28
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,989.87,703.93
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,983.94,700.73
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,970.17,693.52
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,953.34,684.55
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,930.95,672.14
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,905.82,658.04
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,876.92,642.66
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,840.49,622.02
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,795.15,594.94
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,748.65,566.4
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,692.2,528.92
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,635.78,490.58
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,558.1,435.02
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,477.54,375.19
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,396.37,312.93
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,320.32,251.87
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,226.54,174.48
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,139.18,90.43
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,45.04,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,13.19,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,24.82,13.63
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,42.24,30.13
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,57.75,44.09
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,72.63,57.17
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,87.17,69.62
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,77.01,60.85
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,71.23,55.77
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,88.55,70.16
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,105.6,84.04
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,140.96,113.1
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,176.23,134.93
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,179.71,136.68
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,181.98,137.91
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,213.59,161.55
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,234.95,177.2
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,301.56,224.18
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,390.03,287.58
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,391.06,289.84
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,393.81,292.63
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,258.0,192.76
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,106.24,77.31
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,265.4,198.6
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,427.67,316.89
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,461.34,340.03
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,496.83,364.84
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,458.12,337.7
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,415.92,307.86
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,273.67,204.06
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,123.47,90.45
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,99.31,72.02
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,75.04,53.22
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,70.96,50.0
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,66.86,46.76
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,62.32,43.37
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,57.82,40.0
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,47.09,31.62
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,36.38,23.23
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,27.92,16.62
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,19.48,9.96
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,17.25,8.24
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.02,6.51
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,26.51,15.9
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,38.0,25.35
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,100.24,76.09
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,171.45,133.43
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,148.89,115.63
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,126.47,97.85
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,104.85,80.57
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,83.04,62.81
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,63.24,46.56
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,42.95,29.63
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,26.9,16.0
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.31,3.0
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,15.01,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,26.45,14.99
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,41.34,29.42
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,54.18,41.06
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,62.76,48.69
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,71.01,55.76
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,77.0,60.81
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,82.7,65.49
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,85.14,67.18
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,86.33,67.78
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,87.24,68.29
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,109.87,69.94
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,154.12,91.76
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,201.25,124.25
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,257.17,179.62
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,298.05,221.31
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,340.62,251.52
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,389.31,286.51
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,413.29,304.89
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,448.53,331.23
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,483.91,356.64
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,520.74,382.7
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,559.49,410.4
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,600.06,439.03
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,633.7,463.19
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,668.7,488.19
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,676.48,492.28
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,681.36,494.38
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,786.66,570.76
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,889.45,641.07
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,857.56,616.23
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,812.17,581.71
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,836.52,599.19
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,859.12,614.88
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,863.91,619.07
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,866.16,621.92
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,918.71,661.59
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,955.18,687.3
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,947.92,683.58
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,930.41,673.89
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,714.69,529.08
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,476.4,357.31
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,663.6,500.14
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,810.21,604.73
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,764.33,574.54
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,717.33,544.81
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,660.17,507.16
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,595.61,463.13
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,524.31,412.71
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,455.8,361.68
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,376.15,299.64
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,301.51,239.04
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,210.83,163.25
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,112.82,74.99
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,38.73,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
