Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,14.34,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,27.18,15.4
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,42.72,30.15
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,57.85,43.62
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,66.32,51.1
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.85,59.2
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,82.73,64.95
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,89.26,70.27
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,119.83,95.37
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,150.71,120.2
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,165.82,132.03
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,188.27,139.88
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,217.54,158.49
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,247.51,179.53
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,276.25,200.89
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,305.81,223.33
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,339.89,244.42
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,391.71,281.29
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,446.65,324.53
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,495.69,362.08
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,534.52,391.76
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,585.31,430.16
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,606.75,444.57
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,613.57,447.41
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,622.49,453.21
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,627.07,455.59
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,695.67,504.58
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,769.11,555.86
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,791.37,569.78
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,811.99,582.84
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,834.47,598.3
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,855.08,612.51
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,809.85,581.62
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,768.52,553.2
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,834.2,600.56
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,889.78,640.35
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,866.1,625.35
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,839.7,609.1
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,821.87,600.04
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,801.63,589.27
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,783.73,579.18
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,763.3,567.36
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,728.55,545.43
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,692.41,522.36
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,592.6,452.35
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,514.1,395.82
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,466.94,362.76
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,420.29,329.12
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,369.02,290.65
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,318.52,251.78
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,246.03,194.96
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,190.32,149.56
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,131.46,100.23
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,74.05,50.73
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,34.35,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.92,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.25,15.42
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.71,26.79
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.54,37.43
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.99,42.32
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,62.26,47.68
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,65.9,50.62
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,69.35,53.28
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,108.92,86.03
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,154.58,123.05
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,101.13,78.71
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,91.46,53.31
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,143.85,79.91
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,191.76,112.09
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,241.22,151.15
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,292.26,193.76
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,342.85,236.35
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,400.15,283.37
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,409.35,297.77
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,405.65,297.7
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,436.46,319.54
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,468.63,341.99
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,512.53,373.42
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,559.91,407.04
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,586.41,424.95
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,619.61,447.29
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,727.05,527.86
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,834.44,604.31
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,783.93,565.83
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,700.33,502.27
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,827.05,596.24
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,936.5,671.17
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,951.39,680.42
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,963.11,688.45
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,848.98,611.51
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,700.23,504.64
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,846.35,612.32
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,971.89,697.32
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,867.48,628.15
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,733.29,534.68
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,662.01,486.53
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,572.06,424.2
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,635.87,474.11
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,694.03,518.73
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,651.4,489.92
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,607.54,460.53
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,559.8,428.72
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,511.76,395.82
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,436.25,341.5
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,380.09,299.69
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,314.38,248.75
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,251.77,198.33
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,178.19,137.14
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,97.95,69.02
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,45.47,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,15.92,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,28.63,16.44
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,42.72,30.12
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,57.19,43.06
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.57,49.62
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,73.12,56.91
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,79.42,62.19
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,85.41,67.08
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,117.07,93.21
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,148.89,118.95
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,162.96,130.0
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,192.68,145.2
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,217.14,161.52
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,242.12,179.22
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,262.45,194.65
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,281.85,209.49
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,244.55,181.95
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,206.38,153.43
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,256.66,190.48
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,298.6,220.61
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,372.09,273.33
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,444.07,323.97
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,520.34,378.79
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,600.81,436.1
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,632.18,457.87
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,664.14,480.07
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,674.94,486.91
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,683.24,491.98
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,792.27,572.42
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,890.44,640.3
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,914.6,656.13
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,935.92,670.73
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,837.15,603.31
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,689.07,496.8
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,852.65,616.97
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,986.81,708.0
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,984.7,706.95
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,979.36,704.99
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,966.69,697.81
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,950.97,688.8
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,928.03,675.46
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,902.47,660.44
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,875.19,644.77
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,840.01,623.66
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,795.7,594.91
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,750.24,565.09
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,695.6,529.65
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,640.83,493.21
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,574.67,447.25
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,509.9,400.48
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,424.64,335.72
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,350.52,276.67
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,260.65,202.87
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,179.25,131.21
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,88.06,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,15.92,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,28.59,16.36
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,44.07,31.23
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,59.84,45.28
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,70.44,54.6
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,77.34,60.48
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,83.84,65.79
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,90.02,70.67
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,91.51,71.52
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,92.29,71.75
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,92.94,72.02
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,113.46,72.87
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,151.67,89.12
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,194.83,117.17
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,242.72,154.43
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,292.55,195.27
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,346.86,239.89
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,396.77,281.13
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,446.95,322.62
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,497.42,363.4
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,545.93,401.04
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,595.41,438.27
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,640.39,472.11
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,684.26,504.37
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,726.53,534.19
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,767.81,562.09
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,804.06,585.93
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,838.58,608.46
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,870.09,628.83
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,899.44,647.68
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,923.49,662.99
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,944.6,676.4
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,961.7,685.84
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,975.62,693.26
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,983.36,698.22
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,987.81,701.23
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,985.96,700.36
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,980.86,697.6
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,981.4,700.02
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,967.52,693.29
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,946.65,680.84
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,923.02,666.72
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,891.15,648.57
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,857.02,628.82
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,819.88,605.94
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,776.57,578.6
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,724.3,545.18
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,671.73,510.79
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,606.45,466.2
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,542.48,421.01
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,463.33,363.51
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,387.91,305.08
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,289.63,225.44
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,205.45,151.33
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,100.28,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,27.94,15.81
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,41.39,29.0
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.81,39.33
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,59.48,45.29
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,72.64,56.5
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,66.18,50.85
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,72.52,55.96
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,70.82,54.21
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,69.35,52.66
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,70.1,53.09
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,92.4,54.58
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,144.14,80.04
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,191.6,111.45
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,241.62,150.57
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,293.16,193.14
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,344.19,235.9
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,402.41,283.48
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,453.1,325.37
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,503.72,366.23
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,552.4,403.95
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,600.36,440.03
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,646.11,474.37
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,690.62,507.06
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,731.68,535.56
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,770.93,561.42
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,807.51,585.57
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,842.33,608.42
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,872.75,627.01
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,900.86,643.99
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,925.45,659.98
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,947.11,674.14
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,962.35,684.25
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,974.35,692.43
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,982.15,697.76
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,986.68,701.14
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,983.95,700.37
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,989.87,705.34
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,978.26,700.27
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,963.56,693.43
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,941.33,680.38
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,916.38,665.64
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,884.32,646.94
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,855.56,630.37
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,814.33,604.23
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,771.7,576.92
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,718.13,542.43
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,664.28,506.95
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,600.07,462.89
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,537.06,418.16
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,457.87,359.8
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,378.62,298.17
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,287.16,223.51
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,204.18,150.64
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,99.96,2.51
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,15.46,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.54,14.76
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,37.29,25.62
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.7,35.0
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,53.37,40.09
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,56.83,43.06
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,59.99,45.71
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,62.99,48.13
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,62.56,47.49
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,62.21,46.91
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,69.51,52.71
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,91.61,53.57
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,137.62,73.81
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,186.72,106.42
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,237.81,146.4
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,298.19,195.63
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,349.85,238.85
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,402.39,282.33
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,453.82,324.69
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,505.1,365.84
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,555.02,404.05
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,604.31,440.55
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,650.59,474.58
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,695.54,506.72
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,738.8,536.07
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,780.52,562.13
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,817.9,585.55
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,853.3,607.42
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,885.37,626.05
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,915.04,642.96
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,940.13,657.27
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,962.18,669.52
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,978.65,679.36
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,991.79,687.25
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,1000.59,692.6
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,1006.02,696.05
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,1005.06,696.4
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,1000.79,694.95
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,990.64,690.07
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,977.33,683.42
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,956.91,672.49
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,933.66,659.9
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,914.94,650.97
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,883.67,633.97
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,842.9,610.01
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,800.5,584.67
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,749.32,553.64
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,701.8,524.29
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,639.74,484.08
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,578.79,442.97
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,501.49,388.06
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,427.8,332.41
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,332.74,256.39
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,245.94,180.85
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,121.75,9.48
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.76,14.03
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,36.15,24.61
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,46.21,33.74
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,66.06,50.88
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,86.12,67.9
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,72.57,56.35
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,65.14,49.94
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,66.66,50.94
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,68.06,51.8
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,114.81,90.38
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,192.43,144.67
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,219.45,162.17
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,237.02,173.58
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,237.04,159.78
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,291.65,191.78
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,347.45,243.59
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,385.29,277.31
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,423.07,303.2
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,501.89,360.45
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,513.05,368.77
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,504.25,360.2
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,582.32,417.7
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,690.76,494.45
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,731.54,520.38
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,770.15,544.38
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,807.39,568.04
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,842.96,590.56
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,874.76,610.1
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,904.42,628.28
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,929.21,644.09
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,951.08,658.21
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,968.01,669.43
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,981.74,678.87
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,989.22,683.97
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,993.4,687.27
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,990.3,687.03
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,995.83,692.25
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,983.79,686.11
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,968.66,678.35
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,946.12,666.74
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,920.87,653.46
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,887.89,635.35
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,858.41,619.4
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,812.58,591.82
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,765.66,563.18
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,711.0,529.31
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,656.13,494.37
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,585.21,446.8
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,516.07,398.56
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,432.01,336.9
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,358.79,280.37
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,266.24,205.92
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,182.49,134.08
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,90.77,9.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.27,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.21,2.1
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.06,6.39
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,19.79,11.39
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,25.53,16.33
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,67.36,51.99
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,104.88,83.35
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,130.14,103.77
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,149.78,119.22
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,109.91,86.11
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,101.18,63.58
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,144.74,83.51
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,191.11,114.22
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,238.61,151.01
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,287.93,191.41
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,343.68,236.82
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,393.68,277.51
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,442.26,317.0
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,491.2,355.83
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,538.84,392.96
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,585.96,428.84
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,630.75,462.08
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,674.7,494.02
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,716.62,524.42
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,757.71,553.8
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,794.16,578.16
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,828.97,600.79
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,791.41,570.3
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,729.72,522.05
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,707.62,506.79
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,672.88,482.76
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,830.82,596.93
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,968.42,688.66
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,976.06,692.3
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,980.45,695.3
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,979.92,695.36
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,976.14,693.56
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,964.23,686.81
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,949.28,678.32
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,929.67,667.0
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,907.25,653.98
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,875.51,636.78
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,847.37,621.84
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,807.45,597.58
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,766.0,572.01
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,713.12,537.95
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,659.97,502.97
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,597.41,459.66
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,535.91,415.75
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,458.43,358.74
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,384.51,301.28
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,292.11,227.04
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,212.66,157.84
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,104.56,15.07
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,14.1,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.17,12.85
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.97,23.81
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.42,33.22
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.1,39.1
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,59.19,45.06
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,62.59,47.8
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,65.81,50.28
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,66.58,50.64
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,67.31,50.94
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,114.55,89.69
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,192.4,143.6
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,211.87,151.75
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,241.7,168.19
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,247.3,162.87
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,286.52,186.74
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,337.11,228.26
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,388.74,269.97
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,431.0,306.37
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,462.06,330.65
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,509.46,365.09
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,590.51,423.38
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,636.16,455.85
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,680.7,487.0
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,722.13,514.82
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,762.04,540.39
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,732.46,516.8
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,684.62,479.94
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,791.38,557.9
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,895.82,627.53
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,920.46,642.56
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,942.18,656.68
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,959.45,667.39
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,973.52,676.23
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,981.4,683.6
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,985.98,689.16
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,977.97,686.23
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,979.34,689.35
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,967.01,683.39
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,951.62,675.71
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,812.72,587.3
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,660.14,482.14
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,761.58,559.23
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,842.34,616.44
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,797.83,588.05
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,752.17,559.51
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,697.78,524.53
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,643.21,488.6
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,575.37,442.54
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,503.14,391.32
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,425.34,333.16
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,352.15,275.95
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,261.38,202.38
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,165.53,121.88
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,79.63,12.36
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,25.72,13.82
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.48,24.9
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.63,34.92
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,54.97,41.44
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.06,47.5
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,66.93,51.49
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,70.34,54.11
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,71.59,54.73
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,72.75,55.25
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,73.66,55.66
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,92.42,56.07
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,137.34,75.88
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,184.98,106.94
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,240.33,149.13
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,290.31,189.44
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,340.2,229.94
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,390.9,270.37
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,441.06,310.26
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,491.51,349.3
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,539.87,385.03
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,587.89,419.34
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,633.93,452.12
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,677.17,482.24
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,719.5,511.15
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,760.97,538.5
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,797.19,561.58
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,831.69,583.52
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,862.75,603.25
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,891.68,621.65
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,916.23,636.79
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,937.91,650.21
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,954.68,661.33
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,968.29,670.67
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,976.22,676.07
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,980.89,679.67
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,982.24,681.41
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,980.21,681.27
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,969.54,675.99
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,966.78,675.81
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,946.46,665.41
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,923.34,653.42
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,893.69,638.01
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,861.75,621.0
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,820.77,596.61
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,782.91,573.99
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,731.68,542.59
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,680.05,510.14
