Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,618.21,469.38
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,557.4,427.78
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,480.46,372.83
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,407.08,316.86
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,314.81,242.9
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,228.08,168.59
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,111.86,22.2
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.21,12.58
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.64,23.35
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,51.79,38.73
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,56.88,43.1
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,60.01,45.63
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,62.98,47.92
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,64.26,48.72
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,65.44,49.41
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,66.05,49.62
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,84.32,49.83
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,137.23,75.3
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,185.52,106.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,234.77,144.76
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,285.67,186.26
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,336.38,228.33
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,394.06,275.0
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,444.06,315.94
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,494.07,355.98
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,542.66,393.21
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,590.75,428.99
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,636.31,462.93
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,680.73,495.32
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,723.17,524.96
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,764.39,552.34
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,801.2,576.57
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,836.19,599.52
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,868.07,620.66
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,897.75,640.38
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,922.56,656.42
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,944.43,670.63
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,851.19,606.83
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,720.89,512.02
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,868.75,621.35
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,988.58,702.51
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,982.12,698.45
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,984.22,700.98
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,973.35,695.29
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,959.41,687.82
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,937.64,675.69
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,913.2,661.86
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,792.72,584.09
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,643.87,480.59
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,714.28,536.67
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,764.03,574.05
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,710.96,539.08
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,657.62,503.74
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,590.8,456.77
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,525.43,409.44
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,441.82,346.76
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,369.94,290.07
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,278.1,215.54
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,194.67,143.81
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,97.15,20.5
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.23,12.48
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.66,23.35
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.78,32.49
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,50.59,37.71
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,54.55,41.12
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,57.81,43.77
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,60.9,46.17
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,61.25,46.2
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,61.61,46.22
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,68.85,51.95
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,86.55,51.67
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,132.21,70.64
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,180.86,102.17
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,231.05,141.1
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,290.63,189.66
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,326.63,229.5
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,353.36,256.88
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,379.61,275.73
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,406.13,294.47
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,477.96,346.72
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,594.51,431.53
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,641.02,465.9
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,686.28,499.05
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,727.14,527.3
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,765.59,552.66
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,803.15,577.36
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,838.99,600.81
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,870.52,621.68
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,899.84,641.15
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,924.32,657.24
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,945.85,671.52
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,963.33,681.92
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,977.64,690.38
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,985.77,696.46
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,990.59,700.63
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,991.06,702.21
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,988.21,701.83
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,977.11,697.48
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,962.92,691.27
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,951.96,686.14
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,927.3,672.11
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,786.84,581.06
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,619.19,463.15
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,710.78,534.42
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,779.67,584.21
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,658.02,500.79
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,535.26,412.84
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,479.11,373.1
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,423.91,332.4
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,361.66,285.18
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,301.86,237.85
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,213.47,165.9
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,145.32,107.03
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,70.4,14.72
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.48,11.81
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.8,21.8
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,43.14,31.1
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,46.12,33.89
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,49.15,36.52
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,67.85,52.28
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,83.9,65.52
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,116.27,92.05
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,148.5,117.91
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,158.54,125.33
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,165.18,119.56
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,207.76,148.86
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,238.34,174.46
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,268.7,193.19
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,309.38,220.8
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,325.69,226.77
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,390.02,272.43
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,437.72,313.94
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,479.33,347.39
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,502.75,364.87
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,509.37,369.27
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,558.73,405.36
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,608.45,441.56
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,656.31,475.31
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,705.68,509.72
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,731.13,527.21
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,755.61,544.01
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,773.43,556.38
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,789.43,567.52
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,758.13,545.22
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,725.94,522.22
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,853.52,616.71
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,969.02,695.98
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,900.68,651.34
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,815.44,590.97
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,736.91,537.35
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,652.88,478.73
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,671.96,493.71
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,671.97,495.34
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,488.66,364.62
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,306.2,229.03
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,562.01,427.47
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,798.53,599.21
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,661.08,501.23
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,520.49,398.77
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,452.18,349.92
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,369.09,288.53
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,325.95,256.18
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,283.08,223.12
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,234.22,184.75
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,186.36,146.02
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,134.28,102.71
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,83.7,59.48
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,39.54,6.4
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,12.73,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,23.89,11.89
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,39.62,27.38
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,55.54,41.57
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,69.85,54.16
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,80.43,63.32
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,92.99,73.92
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,111.25,89.09
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,119.62,95.59
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,127.83,101.85
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,139.22,110.86
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.98,114.7
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,192.59,143.84
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,238.78,175.12
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,258.35,191.45
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,261.48,195.38
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,307.21,228.08
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,347.96,257.18
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,317.62,235.96
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,276.2,205.76
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,179.44,132.88
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,76.45,53.9
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,202.36,150.07
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,323.33,239.44
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,359.03,265.12
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,396.3,292.0
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,430.13,316.31
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,465.57,341.61
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,302.42,223.77
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,129.7,94.42
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,355.06,264.77
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,597.66,437.25
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,430.12,317.55
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,258.06,191.24
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,235.06,174.7
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,211.77,157.46
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,187.73,139.52
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,163.52,121.32
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,142.02,105.03
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,120.47,88.57
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,122.49,90.38
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,124.62,92.27
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,80.7,58.37
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,38.9,25.52
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,23.39,13.19
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.93,0.76
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,41.93,28.4
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,77.0,56.91
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,64.79,47.18
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,53.0,37.71
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,41.91,28.72
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,30.84,19.59
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,21.56,11.77
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.3,3.9
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,21.75,10.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,38.41,26.51
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,54.88,41.18
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,69.24,53.74
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,84.72,66.92
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,94.73,75.32
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,105.44,84.13
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,125.9,100.7
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,149.45,119.47
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,167.72,133.63
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,188.58,141.79
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,206.29,148.1
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,237.03,164.01
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,241.07,158.39
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,281.9,184.52
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,331.27,225.66
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,388.47,272.27
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,438.65,313.59
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,488.91,354.03
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,537.15,391.4
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,584.76,427.23
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,630.27,461.36
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,674.65,493.92
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,714.51,521.41
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,751.81,546.5
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,745.46,537.87
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,722.76,517.74
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,742.73,531.57
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,761.3,544.12
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,852.99,610.83
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,927.14,660.81
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,953.91,676.35
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,966.6,683.36
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,974.55,688.98
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,979.25,692.71
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,978.11,692.92
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,973.73,691.28
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,962.69,686.55
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,948.61,680.03
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,927.94,668.39
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,904.53,655.05
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,877.93,640.56
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,843.56,620.82
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,802.48,595.15
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,760.02,568.24
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,684.0,517.7
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,601.57,461.39
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,542.15,419.31
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,483.99,376.24
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,412.45,323.14
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,344.53,270.37
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,262.71,203.88
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,187.87,139.45
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,94.68,25.13
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,12.73,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.9,10.21
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.38,21.41
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.53,30.57
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,48.58,35.98
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,52.99,39.79
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,60.9,46.39
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,68.28,52.37
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,61.97,46.78
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,62.44,46.9
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,99.72,77.37
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,155.76,111.9
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,183.4,123.1
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,223.75,149.34
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,236.73,151.0
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,285.04,182.96
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,338.24,231.03
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,389.04,273.84
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,425.97,300.96
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,490.54,349.12
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,522.32,373.22
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,544.7,388.04
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,578.76,411.93
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,612.03,434.69
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,681.1,484.41
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,760.78,539.69
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,797.73,562.92
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,832.84,585.27
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,863.98,603.83
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,892.88,620.92
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,917.82,636.84
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,939.85,651.04
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,956.92,662.87
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,970.81,672.89
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,979.01,679.02
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,983.92,683.32
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,977.18,680.61
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,979.44,683.7
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,968.89,678.38
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,955.28,671.39
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,933.21,659.67
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,908.45,646.28
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,882.81,633.17
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,849.47,614.91
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,807.03,589.2
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,763.28,562.26
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,710.26,528.65
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,656.93,494.05
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,591.3,450.2
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,526.97,405.64
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,444.56,345.45
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,373.54,290.77
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,284.58,219.29
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,203.49,150.22
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,101.76,27.89
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,12.73,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,22.61,10.44
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,38.99,26.72
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,54.91,40.81
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,67.28,51.52
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,76.21,58.99
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,84.16,65.5
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,91.71,71.48
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,96.09,74.54
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,100.19,77.28
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,103.26,79.3
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,115.41,77.73
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,155.76,94.17
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,199.23,121.1
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,243.9,153.91
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,290.76,190.47
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,338.14,227.65
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,386.83,265.23
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,420.7,294.57
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,435.78,307.49
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,458.7,323.28
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,468.65,329.67
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,550.91,389.13
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,663.38,468.05
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,705.28,497.14
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,748.48,527.36
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,785.07,552.21
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,820.11,574.97
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,850.59,595.32
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,878.85,614.32
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,903.16,629.95
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,924.67,643.92
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,940.37,655.38
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,952.95,665.04
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,959.42,671.94
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,962.68,677.03
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,823.52,586.75
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,646.66,464.73
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,339.77,251.89
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,30.13,17.71
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,175.08,130.13
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,332.83,248.76
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,178.24,133.29
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.23
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,53.06,36.48
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,73.48,52.75
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,83.23,60.77
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,94.33,69.93
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,79.66,58.57
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,64.9,46.95
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,51.09,35.87
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,37.94,25.12
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,26.43,15.57
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,5.92
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.13,9.25
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.65,20.73
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.85,29.95
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,49.16,36.46
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,54.77,41.3
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,58.39,44.27
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,61.82,46.96
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,63.15,47.81
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,64.38,48.54
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,109.54,85.52
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,182.79,136.97
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,188.61,133.43
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,233.65,158.58
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,250.95,177.76
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,272.96,200.18
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,294.76,206.68
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,382.88,266.92
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,390.36,280.61
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,387.77,281.98
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,448.01,324.51
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,519.6,374.7
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,546.93,393.96
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,573.53,412.62
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,609.99,437.72
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,648.16,463.68
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,732.99,526.93
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,825.11,591.85
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,784.69,561.13
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,712.05,506.65
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,829.32,592.54
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,939.84,667.15
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,955.55,677.05
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,968.03,685.8
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,975.68,691.63
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,980.06,695.56
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,971.04,691.13
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,966.24,689.61
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,953.8,682.92
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,938.43,674.49
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,916.98,662.54
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,892.89,648.88
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,775.64,572.78
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,651.74,487.28
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,706.74,530.76
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,742.91,558.44
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,688.96,522.56
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,634.73,486.24
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,568.53,440.34
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,510.93,399.19
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,434.72,341.14
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,362.6,284.07
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,281.15,217.73
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,206.12,152.92
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,103.06,29.19
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,12.73,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.9,9.51
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.92,22.49
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.68,40.12
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,61.52,46.83
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,67.45,51.71
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,71.62,54.97
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,73.92,56.46
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,76.03,57.76
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,76.8,58.17
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,87.61,56.73
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,168.71,109.56
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,234.79,163.29
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,242.99,160.08
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,285.48,186.54
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,335.14,227.42
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,385.82,268.79
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,435.76,308.86
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,486.1,348.17
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,534.59,385.08
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,582.81,420.7
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,629.34,455.07
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,675.02,488.09
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,718.02,518.9
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,759.83,548.41
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,741.09,531.87
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,710.24,506.5
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,801.0,572.4
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,886.22,629.68
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,816.22,580.15
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,709.77,502.76
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,848.74,604.03
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,976.45,689.82
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,984.26,694.82
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,988.75,698.78
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,992.02,702.13
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,991.8,703.42
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,981.28,699.43
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,967.64,693.6
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,946.84,681.8
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,923.23,668.26
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,893.07,651.46
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,860.6,633.02
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,823.76,610.41
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,780.3,582.98
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,728.67,549.71
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,676.63,515.42
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,611.5,470.7
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,547.59,425.4
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,470.9,368.74
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,397.54,311.47
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,303.06,235.1
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,221.17,164.52
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,109.82,31.49
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,12.28,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.17,8.75
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.7,20.65
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.93,29.87
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,49.35,36.45
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,54.99,41.3
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,58.63,44.27
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,62.08,46.96
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,63.41,47.82
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,64.66,48.56
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,65.67,49.11
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,83.64,53.67
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,129.65,70.25
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,178.37,100.36
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,228.5,137.87
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,280.3,179.46
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,331.96,221.86
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,390.8,269.06
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,441.82,310.43
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,492.86,350.86
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,542.23,388.3
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,591.06,424.2
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,637.63,458.42
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,683.04,491.05
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,678.1,484.22
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,660.59,467.76
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,745.6,530.41
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,837.3,593.53
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,807.81,570.82
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,753.74,529.64
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,857.26,604.26
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,944.78,661.84
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,961.76,672.97
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,975.53,682.77
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,983.61,689.15
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,988.39,693.64
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,986.88,694.32
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,993.85,700.54
