Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,982.88,696.59
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,968.78,690.84
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,946.74,678.62
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,921.95,664.68
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,890.37,647.29
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,862.03,631.92
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,819.1,605.44
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,774.88,577.74
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,721.66,543.58
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,668.11,508.4
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,602.42,463.53
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,537.99,418.0
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,460.5,360.51
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,382.58,299.91
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,293.58,227.58
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,212.5,157.74
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,106.0,29.79
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,12.73,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,23.18,9.77
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,37.51,25.36
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,52.14,38.41
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,59.08,44.68
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.15,51.6
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,72.97,56.39
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,78.52,60.8
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,111.4,87.83
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,144.07,114.13
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,106.61,82.83
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,89.39,59.53
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,167.26,108.76
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,233.29,161.44
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,240.99,158.14
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,281.4,183.34
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,330.78,224.13
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,381.61,265.87
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,431.41,306.85
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,481.53,347.18
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,530.63,385.12
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,579.49,421.8
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,625.69,456.43
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,669.41,488.59
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,713.77,519.43
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,754.97,547.43
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,792.28,572.72
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,827.89,596.13
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,794.63,569.42
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,744.81,529.65
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,843.84,602.28
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,938.07,666.38
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,954.36,676.71
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,967.45,685.58
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,974.78,690.89
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,978.83,694.27
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,978.51,695.27
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,974.92,694.33
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,851.18,614.44
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,709.95,516.05
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,817.09,596.53
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,905.46,658.65
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,872.82,639.25
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,838.1,619.02
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,790.65,588.75
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,742.2,557.38
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,686.65,521.17
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,630.94,483.94
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,555.48,431.02
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,490.03,383.08
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,411.46,323.11
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,337.44,264.39
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,249.11,192.42
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,155.35,114.02
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,75.71,19.21
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,22.55,8.99
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,35.08,23.32
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.82,34.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.08,40.43
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.18,45.7
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,45.67,33.3
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,42.35,30.34
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,99.22,77.82
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,141.24,112.01
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,154.63,122.27
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,177.4,132.29
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,194.64,136.91
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,231.43,158.38
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,234.98,152.47
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,275.4,178.49
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,279.54,196.4
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,273.24,200.8
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,344.09,248.57
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,483.82,349.78
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,440.25,320.94
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,383.31,278.04
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,503.53,368.99
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,669.29,491.04
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,709.28,518.46
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,751.95,547.31
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,789.23,572.64
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,824.81,596.07
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,857.28,616.01
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,887.58,634.34
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,912.61,650.48
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,934.74,664.75
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,819.23,584.96
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,665.08,473.63
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,836.1,598.18
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,979.26,695.14
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,977.48,694.06
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,972.45,691.95
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,961.73,687.78
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,947.96,681.74
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,814.32,593.65
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,666.59,489.01
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,765.08,565.34
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,842.93,622.59
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,801.11,595.79
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,757.89,568.29
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,703.9,533.55
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,649.67,497.72
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,583.84,452.19
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,519.32,405.94
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,435.2,342.1
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,362.42,284.29
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,269.19,208.27
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,171.4,126.18
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,82.99,20.89
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,10.91,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,20.75,7.4
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,37.89,25.53
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,55.17,40.92
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,69.9,53.81
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,81.3,63.57
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,90.74,71.39
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,99.82,78.7
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,114.76,90.7
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,128.91,101.85
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,133.47,104.98
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,131.2,102.54
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,190.55,131.28
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,231.89,161.97
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,266.32,188.35
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,309.27,221.78
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,321.13,224.26
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,378.55,264.75
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,429.12,306.09
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,480.09,346.68
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,529.16,384.93
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,579.94,423.28
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,626.11,458.19
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,671.3,491.6
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,712.1,520.05
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,755.59,549.45
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,787.87,570.07
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,823.2,592.02
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,856.28,612.49
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,887.52,631.61
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,913.12,648.34
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,935.92,663.31
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,954.44,675.59
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,969.82,685.95
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,978.01,691.83
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,982.91,695.76
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,988.86,700.53
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,979.96,695.89
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,967.81,690.49
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,952.59,683.2
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,930.38,670.29
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,912.14,660.09
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,772.01,568.23
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,626.52,465.91
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,689.76,515.64
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,733.69,549.16
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,689.5,521.53
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,644.38,492.9
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,568.23,439.55
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,502.88,392.21
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,424.0,332.21
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,349.75,273.42
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,256.97,198.06
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,160.11,117.17
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,77.94,18.42
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,12.28,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,21.76,7.6
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,35.71,23.7
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.85,34.76
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,54.12,40.45
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,60.24,45.74
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,66.23,50.83
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,70.48,54.31
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,98.67,77.63
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,131.66,104.47
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,98.05,76.18
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,73.52,55.55
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,154.96,97.96
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,216.96,146.15
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,258.02,176.79
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,308.37,215.79
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,348.39,247.61
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,387.06,277.95
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,425.1,306.31
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,478.03,345.48
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,519.43,377.15
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,582.5,424.95
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,629.04,460.12
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,674.38,493.68
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,716.25,522.95
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,756.06,549.73
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,758.35,547.18
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,744.9,532.96
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,820.59,588.98
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,890.25,635.79
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,916.03,652.39
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,938.95,667.41
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,956.46,677.84
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,970.78,686.31
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,979.39,692.43
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,984.69,696.6
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,982.25,696.22
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,976.62,693.96
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,978.13,698.0
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,965.11,692.82
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,944.99,681.68
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,922.05,668.75
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,891.49,652.08
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,858.62,633.68
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,822.17,611.25
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,779.39,584.12
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,727.98,551.16
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,676.18,517.1
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,610.85,472.1
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,546.8,426.45
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,468.25,368.13
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,388.69,305.88
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,295.63,229.7
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,211.62,156.91
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,105.54,25.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,12.28,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,21.74,7.08
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,35.32,23.34
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.11,34.11
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,54.48,40.75
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,67.62,52.0
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,61.87,47.03
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,67.48,51.56
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,67.1,50.96
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,66.83,50.44
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,67.4,50.61
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,71.76,53.9
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,124.26,68.47
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,172.07,97.23
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,221.29,134.04
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,272.27,175.44
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,323.57,218.38
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,375.89,262.04
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,432.61,308.15
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,483.21,348.78
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,532.21,387.15
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,580.62,423.98
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,626.6,459.02
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,671.47,492.5
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,713.98,522.57
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,754.99,550.76
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,792.08,575.63
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,827.38,599.2
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,859.16,619.03
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,888.76,637.28
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,914.53,654.33
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,937.47,669.56
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,954.54,680.18
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,968.43,688.83
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,976.67,696.59
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,981.61,702.4
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,990.58,709.52
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,984.96,707.23
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,974.23,703.27
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,960.38,697.34
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,937.7,684.1
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,912.32,669.09
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,886.61,654.74
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,853.0,634.86
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,809.62,606.9
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,764.98,577.73
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,711.0,543.16
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,656.76,507.46
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,589.23,459.74
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,516.91,406.85
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,437.55,345.56
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,362.8,285.59
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,270.05,209.51
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,172.51,127.21
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,83.35,17.75
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,9.55,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,18.33,4.61
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,35.44,23.33
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,50.96,37.16
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,65.68,50.0
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,80.1,62.29
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.57,55.85
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,71.38,54.62
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,68.59,51.99
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,66.22,49.71
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,66.82,49.91
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,70.02,52.24
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,120.86,65.58
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,167.8,93.0
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,242.41,157.63
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,305.97,214.18
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,321.18,220.81
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,380.3,263.49
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,431.41,305.41
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,482.57,346.31
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,531.82,384.71
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,580.49,421.55
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,627.19,456.9
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,672.74,490.64
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,714.57,519.88
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,754.33,546.84
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,791.9,571.82
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,827.69,595.5
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,858.69,614.86
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,887.44,632.66
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,912.76,649.57
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,935.24,664.7
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,950.82,675.74
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,963.19,684.86
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,971.44,691.15
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,976.43,695.48
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,881.06,632.33
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,743.98,534.88
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,863.88,625.61
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,960.03,693.61
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,938.34,680.58
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,913.93,666.35
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,882.69,648.61
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,855.13,633.25
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,813.53,607.95
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,770.49,581.26
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,718.13,546.8
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,665.41,511.36
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,603.23,468.08
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,541.94,424.0
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,461.96,363.85
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,381.94,300.83
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,293.33,227.99
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,212.7,157.6
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,105.59,21.81
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,20.95,5.45
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,34.91,22.85
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,47.16,33.97
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,50.2,36.94
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,58.33,43.93
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.08,44.48
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,70.7,54.05
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.55,79.4
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,144.07,113.8
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,100.66,77.69
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,70.1,52.29
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,121.19,66.3
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,168.07,93.45
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,217.82,130.19
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,269.32,171.65
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,320.7,214.24
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,379.98,262.54
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,431.15,304.23
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,482.36,344.87
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,531.69,383.09
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,580.56,419.85
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,582.26,420.25
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,571.7,409.62
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,654.22,471.47
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,757.78,546.42
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,795.43,570.81
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,831.23,594.19
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,863.43,613.84
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,893.38,631.91
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,919.44,648.95
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,942.61,664.22
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,959.89,676.02
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,973.94,685.92
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,805.11,573.62
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,585.6,417.06
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,805.84,578.04
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,991.1,703.48
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,981.94,699.58
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,969.63,694.92
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,796.03,580.39
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,609.88,447.07
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,749.38,554.11
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,865.89,638.35
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,822.87,610.4
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,778.5,581.97
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,725.42,547.48
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,672.0,512.0
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,607.23,467.39
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,543.58,422.08
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,457.68,358.02
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,383.53,299.91
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,290.54,224.7
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,206.34,152.24
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,102.85,18.56
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,10.91,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,20.01,4.26
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,34.48,22.45
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,49.19,35.64
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.89,38.35
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,55.91,41.88
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.25,55.57
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.65,68.21
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.64,78.61
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,120.4,94.38
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,139.1,109.03
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,156.65,122.53
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,188.03,130.57
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,224.88,152.46
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,229.64,146.95
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,271.28,173.13
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,321.91,214.93
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,373.68,257.51
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,424.97,299.02
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,480.79,342.55
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,473.56,340.1
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,449.97,322.09
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,542.08,390.9
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,668.86,483.43
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,709.46,510.81
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,747.83,536.42
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,784.39,560.64
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,819.25,583.21
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,849.78,601.63
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,878.14,618.54
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,821.99,578.69
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,730.48,512.05
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,853.34,600.72
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,964.66,675.06
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,972.27,679.73
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,976.58,683.21
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,975.59,683.81
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,971.35,682.53
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,960.39,678.28
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,946.38,672.19
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,926.55,661.32
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,898.16,644.93
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,824.76,599.68
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,743.67,547.58
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,735.99,545.44
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,732.92,545.43
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,676.26,508.82
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,612.78,466.56
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,545.88,420.14
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,481.1,373.17
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,401.92,313.89
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,327.42,255.56
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,227.35,174.96
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,148.63,107.91
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,72.12,9.15
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,20.26,10.91
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,32.64,21.9
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,47.54,34.83
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,62.16,47.36
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,87.39,68.56
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,112.6,89.33
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,127.59,101.26
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,142.23,112.7
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,144.92,114.23
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,156.55,123.0
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,130.92,87.14
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,178.44,106.88
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,240.97,163.05
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,293.92,211.86
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,322.51,233.13
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,351.11,254.25
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,376.24,273.19
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,400.85,291.45
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,435.83,316.18
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,472.94,342.17
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,538.42,389.0
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,617.49,444.93
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,577.11,414.5
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,522.64,373.67
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,559.07,399.58
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,597.41,426.34
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,734.92,527.54
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,874.76,625.8
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,899.61,641.4
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,921.67,655.91
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,853.57,606.94
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,760.93,538.96
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,868.8,617.54
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,959.83,680.44
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,961.43,682.07
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,952.11,677.38
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,938.76,671.42
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,922.51,663.66
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,892.1,645.65
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,859.33,626.08
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,822.72,604.63
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,777.49,576.98
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,722.1,539.72
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,666.99,502.03
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,607.73,461.72
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,532.64,409.24
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,456.7,353.72
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,385.13,299.72
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,309.29,241.51
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,225.98,175.61
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,148.34,112.29
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,61.42,41.19
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,27.47,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,15.85,0.85
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,36.48,23.99
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,56.6,41.95
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,70.4,54.14
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,84.7,66.41
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,95.54,75.45
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,105.98,83.89
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,118.91,94.21
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,131.06,103.7
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,117.19,91.72
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,110.39,85.65
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,144.34,90.18
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,185.18,113.08
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,230.53,145.96
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,278.39,183.82
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,325.72,222.58
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,375.16,263.12
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,424.23,303.05
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,474.09,342.7
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,522.66,380.54
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,573.92,419.3
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,619.42,453.91
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,664.3,487.38
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,706.19,516.97
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,746.73,544.97
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,783.8,571.11
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,819.44,595.9
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,850.58,615.64
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,879.67,633.76
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,905.01,650.45
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,927.62,665.36
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,951.29,681.28
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,964.51,690.4
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,971.51,695.63
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,975.29,698.91
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,975.97,700.31
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,973.34,699.71
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,960.95,694.3
