Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,945.57,687.03
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,919.61,671.29
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,891.17,653.92
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,855.88,632.93
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,818.56,610.34
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,768.93,577.79
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,712.08,539.65
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,654.22,501.55
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,596.89,462.46
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,525.69,410.64
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,457.0,359.1
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,361.65,285.3
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,287.28,225.3
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,203.43,156.34
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,114.7,81.95
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,53.93,1.44
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,10.46,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,19.15,1.22
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,34.4,22.29
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,49.82,36.25
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,55.74,41.74
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.54,47.68
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,68.2,52.4
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,74.17,57.22
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,108.32,85.42
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,142.26,112.92
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,156.01,123.46
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,179.73,141.93
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,139.93,91.79
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,168.79,95.33
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,217.86,131.05
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,268.79,171.8
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,319.1,213.56
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,370.69,256.37
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,415.57,296.5
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,441.8,318.64
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,456.91,329.81
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,455.83,328.58
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,512.33,369.68
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,585.1,421.92
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,660.66,478.83
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,755.8,548.53
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,793.44,573.34
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,829.15,596.99
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,862.45,617.63
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,893.54,636.68
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,804.11,574.08
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,670.24,475.73
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,836.72,598.02
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,973.96,691.29
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,983.87,697.62
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,990.45,702.65
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,988.71,702.8
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,983.69,701.01
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,973.8,697.37
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,960.75,691.79
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,817.84,597.37
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,635.74,466.91
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,762.77,565.08
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,861.2,636.65
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,821.53,612.26
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,776.05,584.05
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,723.33,549.89
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,670.26,514.63
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,603.95,468.52
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,538.99,421.79
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,459.66,361.51
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,380.24,298.38
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,287.17,222.13
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,203.12,148.63
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,100.08,2.7
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,10.01,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,17.87,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.6,19.05
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,43.51,30.8
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,49.56,36.35
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,56.52,42.38
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,60.45,45.64
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,64.2,48.61
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,62.55,46.87
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,61.17,45.35
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,62.04,45.78
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,69.72,51.79
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,109.78,58.69
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,157.89,85.35
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,207.96,121.65
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,259.71,163.1
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,319.13,211.74
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,371.43,255.23
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,423.12,298.36
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,474.86,340.69
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,524.84,380.01
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,574.32,417.87
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,621.7,454.01
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,667.92,488.51
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,708.33,516.92
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,745.38,542.29
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,783.03,568.0
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,819.0,592.03
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,850.7,612.04
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,880.26,630.56
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,905.64,647.13
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,928.23,661.9
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,945.04,673.21
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,958.68,682.59
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,979.47,697.92
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,985.48,703.75
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,886.55,638.03
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,757.56,546.27
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,862.75,625.9
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,944.74,684.76
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,928.83,675.02
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,903.49,659.59
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,870.21,640.21
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,834.83,619.24
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,789.71,590.0
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,743.38,559.59
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,686.91,522.2
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,623.32,478.78
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,557.31,431.51
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,493.19,383.64
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,411.99,322.04
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,335.67,261.89
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,233.2,179.22
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,152.84,110.19
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,73.38,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,9.55,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.53,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.6,16.66
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,38.37,26.63
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,45.93,33.43
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,51.71,38.49
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,55.5,41.66
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,59.12,44.54
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,95.18,74.46
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,141.15,111.92
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,151.98,120.05
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,151.39,118.88
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,138.08,87.44
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,163.42,90.59
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,236.82,153.77
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,299.12,209.71
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,315.79,216.86
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,369.82,255.4
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,421.54,297.67
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,477.9,342.08
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,527.19,380.35
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,575.81,416.98
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,622.54,452.12
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,668.18,485.68
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,710.69,515.34
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,751.74,543.29
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,789.32,568.17
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,825.06,591.55
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,856.8,610.95
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,886.3,628.76
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,911.5,645.07
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,933.84,659.58
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,950.76,670.7
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,964.49,679.92
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,973.05,685.97
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,978.32,690.09
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,988.66,697.88
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,984.13,696.32
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,974.18,692.96
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,961.09,687.69
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,939.58,675.6
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,915.32,661.77
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,890.23,648.51
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,857.14,629.77
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,812.8,602.09
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,767.21,573.15
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,712.58,538.11
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,657.66,501.96
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,587.73,453.75
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,513.53,400.54
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,433.3,339.38
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,357.85,279.47
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,261.96,201.44
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,162.27,117.11
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,77.47,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,8.64,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,16.44,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,34.28,21.95
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,50.98,37.14
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,62.55,47.45
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,71.17,54.95
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,78.33,60.93
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,85.16,66.43
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,111.77,88.24
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,139.15,110.25
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,109.98,85.71
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,93.29,71.59
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,131.01,79.55
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,177.9,106.08
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,224.34,139.02
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,273.17,177.17
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,322.53,217.32
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,373.0,258.33
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,422.19,298.34
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,472.07,338.03
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,521.1,375.46
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,569.83,411.54
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,615.59,444.42
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,660.82,475.95
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,702.01,503.84
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,744.33,531.65
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,778.55,554.94
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,813.7,578.41
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,850.44,600.94
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,880.3,618.42
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,905.28,634.32
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,927.44,648.48
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,943.79,659.06
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,957.02,667.81
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,964.1,673.15
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,967.96,676.66
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,966.5,676.98
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,961.85,675.46
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,948.65,670.06
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,932.49,662.87
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,909.36,649.84
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,883.62,635.14
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,848.04,614.93
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,810.45,593.16
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,755.35,558.1
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,707.9,527.76
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,649.66,489.12
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,591.98,449.71
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,519.44,397.42
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,449.62,345.65
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,353.95,274.28
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,279.2,215.78
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,192.15,145.74
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,99.97,69.53
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,46.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,10.56,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,27.26,16.23
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,43.37,30.76
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,60.11,45.38
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,77.21,60.03
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,93.96,74.05
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,110.38,87.46
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,121.87,96.52
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,129.88,102.54
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,133.18,104.63
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,125.84,98.07
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,161.73,109.18
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,204.34,135.1
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,220.92,138.81
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,263.32,165.96
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,315.03,208.32
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,367.96,251.6
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,425.56,297.48
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,477.06,337.85
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,527.07,376.07
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,576.68,412.79
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,623.97,447.88
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,670.16,481.37
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,710.98,509.22
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,753.57,537.38
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,792.52,563.58
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,829.69,587.64
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,862.85,608.04
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,893.7,626.89
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,919.67,643.94
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,942.71,659.23
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,959.83,671.17
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,973.67,681.21
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,982.22,687.78
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,987.43,692.4
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,988.57,694.61
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,986.3,694.83
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,826.74,592.11
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,650.34,469.0
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,794.59,576.25
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,912.61,658.21
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,886.97,643.53
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,853.07,624.12
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,809.08,596.62
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,763.79,567.86
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,708.83,532.63
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,653.61,496.32
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,586.38,450.14
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,514.54,398.86
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,434.26,338.71
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,358.66,279.44
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,266.16,204.17
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,182.45,130.96
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,79.94,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,8.64,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,16.01,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,31.04,19.16
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,45.1,32.18
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,53.68,39.94
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,61.99,47.18
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,78.89,61.39
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,105.32,83.25
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,118.27,93.51
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,138.96,109.93
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,140.62,110.61
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,149.32,116.99
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,137.0,87.62
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,157.56,87.24
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,233.16,153.2
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,295.32,209.57
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,307.36,210.55
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,367.63,251.31
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,419.22,293.43
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,471.14,334.94
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,521.2,373.38
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,572.61,411.53
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,618.63,444.94
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,663.59,476.68
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,707.97,507.65
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,751.66,537.47
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,789.38,562.04
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,825.18,585.27
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,857.29,606.31
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,887.09,625.89
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,912.97,642.71
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,935.95,657.76
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,953.5,668.35
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,967.84,677.02
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,976.95,683.64
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,982.74,688.35
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,804.82,572.08
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,577.67,412.01
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,792.23,569.38
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,965.38,687.36
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,778.34,563.6
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,560.38,409.1
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,732.74,538.59
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,857.06,626.96
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,819.26,602.97
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,775.02,575.23
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,721.87,541.43
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,668.39,506.54
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,601.5,460.96
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,535.97,414.67
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,455.37,354.23
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,374.72,290.9
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,279.97,214.11
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,194.72,139.09
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,94.19,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,8.19,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,14.74,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,28.86,17.28
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,41.31,29.01
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,48.89,35.89
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,56.25,42.31
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,62.37,47.46
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,66.81,51.01
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,72.35,55.38
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,102.69,80.19
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,74.04,56.08
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,67.3,50.23
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,147.27,98.71
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,225.17,161.77
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,214.21,139.53
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,255.83,160.66
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,307.41,203.01
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,359.75,245.89
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,387.58,274.49
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,398.42,285.7
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,460.14,329.42
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,565.95,405.2
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,577.19,412.37
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,578.47,410.8
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,649.6,463.35
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,739.45,527.66
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,729.72,516.93
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,703.02,494.74
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,711.68,500.41
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,717.58,503.9
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,828.11,584.15
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,922.24,648.0
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,939.1,659.03
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,952.79,668.79
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,961.82,675.41
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,979.29,687.51
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,780.81,557.55
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,544.11,390.29
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,692.35,500.8
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,838.16,605.21
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,775.39,562.71
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,694.44,508.67
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,713.77,526.31
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,711.33,529.02
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,539.8,406.68
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,377.53,286.11
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,205.08,156.58
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,55.67,38.58
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,47.23,32.07
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,38.8,25.41
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,30.39,18.71
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,22.0,11.9
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,14.94,6.1
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.9,0.19
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.94,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,7.73,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.39,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.54,13.79
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,35.38,23.97
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,41.53,29.56
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,46.31,33.75
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,49.56,36.47
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,52.68,38.94
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,88.57,68.54
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,127.15,99.59
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,89.8,68.65
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,62.43,45.97
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,96.3,50.98
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,145.71,76.72
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,222.79,144.9
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,287.77,204.63
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,295.68,201.45
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,360.83,245.12
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,412.67,287.72
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,464.63,329.57
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,449.82,322.98
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,423.2,303.4
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,517.25,373.93
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,657.74,476.28
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,700.93,506.12
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,742.43,534.47
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,692.99,495.72
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,612.68,434.48
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,748.61,534.13
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,880.21,623.26
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,828.15,586.62
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,744.66,525.09
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,808.24,570.72
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,883.38,622.44
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,825.78,584.68
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,753.28,537.17
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,738.51,528.84
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,721.87,518.93
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,670.33,485.11
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,599.24,437.57
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,641.79,470.4
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,662.85,488.22
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,615.36,456.95
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,567.24,424.96
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,575.88,434.75
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,598.44,453.91
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,585.01,447.58
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,566.99,437.77
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,506.29,393.46
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,447.0,349.01
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,377.93,295.82
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,312.17,243.2
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,230.91,176.49
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,142.23,100.01
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,66.83,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,7.73,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,14.4,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,29.13,17.27
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,44.0,31.21
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,51.85,38.36
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,60.56,45.93
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,66.63,51.02
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,72.44,55.71
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,97.15,75.95
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,126.59,99.61
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,139.92,109.78
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,152.48,119.23
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,132.65,85.89
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,155.91,86.76
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,204.74,120.8
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,255.57,160.5
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,317.41,217.09
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,363.7,258.28
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,394.58,278.35
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,466.5,330.49
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,515.87,368.54
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,564.98,405.46
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,611.45,440.28
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,656.82,473.56
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,698.14,502.19
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,737.13,528.57
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,774.89,554.03
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,810.95,577.55
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,762.62,540.39
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,681.56,479.28
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,693.79,489.38
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,704.75,498.21
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,758.81,536.13
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,823.8,580.46
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,765.91,541.35
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,715.84,507.29
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,842.8,599.12
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,958.09,678.09
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,895.08,638.98
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,824.38,592.77
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,810.54,586.38
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,793.68,577.67
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,700.87,515.14
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,592.5,440.49
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,571.98,428.78
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,548.81,414.62
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,501.25,382.06
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,453.88,348.93
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,478.4,369.23
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,479.48,371.49
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,398.66,309.67
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,322.76,249.6
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,222.25,168.94
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,143.41,99.62
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,67.15,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.42,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.2,13.28
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,35.97,24.46
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,40.86,29.0
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,45.68,33.19
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,49.36,36.3
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,52.89,39.13
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,54.33,40.03
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,61.39,45.54
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,62.42,46.1
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,63.36,46.58
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,95.18,50.74
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,145.39,76.03
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,196.27,111.02
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,257.22,157.84
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,309.88,200.4
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,363.14,243.53
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,415.51,285.36
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,467.99,326.19
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,518.67,364.6
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,568.55,401.26
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,616.23,436.28
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,662.75,469.71
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,706.45,499.86
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,748.61,528.18
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,788.0,553.68
