Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,825.5,577.88
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,859.26,598.41
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,890.76,617.43
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,917.45,634.38
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,941.21,649.59
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,960.91,662.77
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,977.36,674.09
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,987.06,681.01
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,993.33,686.01
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,994.69,688.15
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,992.65,688.39
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,983.7,685.57
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,971.52,680.88
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,952.57,670.98
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,930.67,659.28
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,667.82,487.53
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,353.07,259.87
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,612.53,455.95
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,799.91,587.18
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,748.64,553.89
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,701.02,523.91
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,637.92,481.14
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,575.96,437.72
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,497.6,381.32
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,422.93,324.38
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,323.96,245.52
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,234.07,163.67
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,86.87,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.82,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,13.64,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.59,11.83
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.52,21.46
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,37.6,26.18
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,42.56,30.55
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,46.01,33.47
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,49.32,36.13
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,50.94,37.2
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,57.71,42.51
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,58.91,43.22
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,60.01,43.85
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,90.17,47.15
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,140.34,71.81
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,200.76,113.87
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,253.29,154.55
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,306.19,197.47
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,359.83,241.1
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,412.32,283.26
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,464.85,324.33
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,515.98,363.18
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,566.48,400.34
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,614.87,435.82
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,662.07,469.62
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,706.0,499.32
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,747.86,526.68
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,786.96,551.65
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,824.12,575.27
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,857.57,595.2
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,888.64,613.54
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,915.3,630.41
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,939.03,645.54
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,957.32,657.42
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,972.33,667.43
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,982.05,673.95
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,988.37,678.56
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,986.47,678.71
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,981.31,677.05
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,972.18,674.15
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,970.99,676.32
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,950.08,665.21
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,926.29,652.45
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,895.7,636.32
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,862.73,618.52
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,819.63,592.82
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,780.39,569.32
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,727.69,536.82
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,674.59,503.19
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,606.82,457.99
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,540.54,412.07
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,460.33,353.74
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,383.86,294.68
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,282.7,213.73
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,195.9,134.79
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,69.58,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,13.64,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.43,12.31
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.68,23.22
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,42.23,30.06
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,48.18,35.29
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,52.51,38.95
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,56.63,42.28
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,57.87,43.0
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,59.07,43.64
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,60.05,44.17
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,67.53,50.02
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,94.86,52.13
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,143.4,75.69
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,193.97,110.33
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,246.31,150.95
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,306.73,199.36
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,359.78,242.49
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,411.85,284.42
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,464.04,325.34
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,514.42,363.8
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,564.28,400.69
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,611.96,435.87
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,658.49,469.39
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,702.35,499.58
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,744.59,527.9
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,783.13,552.72
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,819.71,576.17
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,852.97,596.5
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,883.89,615.26
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,909.97,631.93
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,933.13,646.86
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,951.79,657.69
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,967.23,666.61
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,976.43,672.85
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,982.24,677.19
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,980.34,677.3
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,975.2,675.59
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,976.26,679.34
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,963.03,674.24
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,942.29,663.15
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,918.73,650.33
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,887.72,634.01
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,854.35,615.97
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,815.68,592.87
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,770.9,565.29
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,718.11,532.78
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,664.97,499.03
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,597.82,453.97
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,532.12,408.08
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,451.0,347.94
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,373.75,287.44
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,275.07,207.99
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,190.11,129.44
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,67.07,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,13.64,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.2,12.72
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,36.19,24.43
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,43.2,30.85
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,50.71,37.42
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,54.91,40.97
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,58.92,44.2
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,58.97,43.92
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,59.12,43.69
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,60.1,44.23
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,67.59,50.08
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,92.96,51.22
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,141.31,74.11
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,192.17,108.84
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,244.75,149.68
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,305.11,197.7
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,358.12,240.31
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,410.04,282.64
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,462.0,324.06
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,512.84,362.82
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,563.11,399.9
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,611.05,434.19
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,657.84,466.62
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,701.2,496.01
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,742.63,523.36
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,781.53,547.94
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,818.49,571.12
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,851.32,591.91
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,881.77,611.21
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,817.38,567.92
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,721.12,499.27
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,853.8,592.85
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,964.06,663.25
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,973.26,668.68
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,979.09,673.0
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,973.81,671.07
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,977.11,674.64
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,966.75,671.27
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,953.23,666.1
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,929.36,653.09
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,902.79,638.41
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,761.2,549.59
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,608.91,445.43
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,688.52,506.65
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,747.48,549.84
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,692.43,514.68
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,637.17,479.01
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,561.87,427.74
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,483.91,371.95
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,403.45,311.36
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,327.8,251.81
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,233.14,174.95
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,133.5,88.01
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,46.45,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,18.06,7.91
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,31.53,20.56
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,49.66,36.28
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,67.52,51.55
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,85.22,66.52
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,102.77,81.06
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,100.04,78.39
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,102.87,80.29
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,106.91,83.29
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,110.63,86.0
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,130.16,85.29
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,168.7,102.91
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,212.99,132.65
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,259.81,168.03
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,304.85,203.31
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,353.1,241.28
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,402.54,279.81
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,452.81,317.68
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,504.64,354.76
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,552.91,388.08
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,599.4,420.95
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,645.23,452.53
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,689.13,482.81
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,732.72,512.35
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,771.99,539.37
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,809.57,564.03
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,842.64,585.07
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,873.5,604.66
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,900.15,622.45
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,923.95,638.58
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,850.21,589.72
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,750.86,520.24
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,765.33,532.64
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,778.1,543.29
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,877.4,614.15
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,956.57,667.68
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,730.12,520.41
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,450.2,324.05
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,689.82,500.77
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,874.66,631.11
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,669.25,491.32
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,444.32,329.65
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,400.77,300.49
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,356.95,269.83
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,319.83,243.52
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,267.01,204.8
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,224.88,173.07
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,183.22,140.85
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,142.74,108.71
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,102.49,76.08
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,64.31,44.75
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,20.6,8.69
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,26.3,13.97
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,44.57,31.58
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,59.32,44.73
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,74.6,57.99
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,86.36,68.07
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,97.7,77.54
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,99.1,78.33
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,104.22,82.14
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,133.87,106.29
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,174.57,138.99
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,188.02,141.02
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,203.45,151.63
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,242.42,178.41
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,276.75,201.98
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,304.06,222.0
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,332.53,243.0
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,371.77,268.9
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,450.73,326.8
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,468.44,342.96
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,472.33,346.1
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,513.19,375.78
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,551.16,403.16
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,599.47,437.46
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,652.01,474.32
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,667.01,483.66
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,679.17,491.01
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,616.99,446.83
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,542.31,393.41
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,531.74,386.22
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,519.73,377.7
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,637.05,462.08
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,760.56,547.39
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,438.62,324.62
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,85.66,60.57
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,162.87,120.26
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,243.05,180.66
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,184.89,137.01
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,127.05,93.15
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,109.86,80.24
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,92.66,67.16
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,99.78,73.08
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,107.23,79.31
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,102.38,75.77
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,97.63,72.32
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,84.98,62.7
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,72.29,52.9
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,60.11,43.24
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,48.56,33.95
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,37.93,25.3
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,27.31,16.52
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,18.03,8.73
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.78,0.5
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.55,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.31,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.75,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.63,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.51,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.28,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.35
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.44
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.52
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,22.52,12.42
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,35.37,22.56
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,27.42,16.16
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,19.46,9.81
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,82.99,59.49
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,143.75,105.85
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,164.23,121.09
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,185.16,136.68
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,337.36,248.74
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,508.45,370.83
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,551.91,402.13
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,594.21,433.14
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,652.87,475.95
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,714.6,520.63
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,708.62,513.57
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,687.52,495.92
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,767.73,555.27
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,851.05,615.56
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,875.34,631.87
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,896.97,646.77
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,914.73,657.89
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,929.54,666.9
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,854.15,613.87
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,763.8,549.82
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,765.69,553.38
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,765.43,555.08
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,808.14,588.24
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,832.19,609.11
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,803.52,591.34
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,772.64,572.28
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,418.22,319.34
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,65.52,45.76
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,75.28,53.79
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,85.84,62.29
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,74.63,53.8
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,63.67,45.4
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,53.0,37.09
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,42.35,28.64
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,32.61,20.81
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,22.88,12.84
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,14.94,6.19
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.01,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,24.51,12.06
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,39.5,27.28
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.33,35.41
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.9,43.84
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,64.07,49.21
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,69.98,54.18
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,103.27,81.9
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,135.81,108.41
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,150.75,119.99
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,165.13,130.97
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,187.73,138.61
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,217.97,158.29
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,251.63,180.82
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,289.97,208.0
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,323.31,233.14
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,356.9,258.42
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,386.5,281.13
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,415.29,302.8
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,464.65,338.52
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,555.9,405.86
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,570.36,415.82
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,574.86,416.58
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,644.75,469.24
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,733.51,534.1
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,703.14,507.85
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,644.3,461.75
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,691.49,495.93
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,740.53,530.54
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,777.7,555.8
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,810.78,578.41
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,474.19,348.69
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,110.15,78.46
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,94.29,66.91
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,78.42,54.89
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,127.92,92.89
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,178.73,131.49
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,204.26,151.2
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,230.73,171.73
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,261.89,195.87
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,312.63,234.44
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,309.46,233.46
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,306.03,232.48
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,308.67,236.13
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,310.24,238.96
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,278.87,216.12
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,247.14,192.66
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,211.26,164.9
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,175.39,136.59
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,137.28,105.94
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,99.35,74.74
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,63.28,44.55
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,21.46,8.67
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.46,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.01,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,23.76,11.23
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,36.95,25.14
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.89,34.18
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,56.47,42.62
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,63.05,48.34
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,69.35,53.64
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,91.45,71.98
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,118.64,94.18
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,96.11,75.12
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,77.65,59.55
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,140.18,98.65
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,217.79,158.44
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,205.97,135.57
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,245.95,155.5
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,297.45,207.07
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,337.4,245.38
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,374.27,272.13
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,414.09,300.92
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,448.73,325.37
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,497.23,359.35
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,544.27,392.72
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,591.47,425.98
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,628.76,450.25
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,666.09,473.92
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,737.56,525.93
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,812.26,576.9
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,847.1,596.57
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,879.76,614.96
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,906.39,631.34
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,930.11,645.98
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,949.33,657.27
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,965.3,666.68
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,975.54,674.11
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,982.41,679.68
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,971.55,675.26
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,969.7,676.59
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,958.94,672.39
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,945.01,666.34
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,924.76,656.32
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,901.6,644.42
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,875.04,630.69
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,840.48,611.59
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,797.59,585.85
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,753.27,558.7
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,697.77,522.77
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,642.07,485.85
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,572.66,437.95
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,504.8,389.45
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,416.48,324.06
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,339.87,264.01
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,241.8,183.82
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,148.46,90.64
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,49.79,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.01,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,21.14,9.02
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.23,22.01
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,41.01,29.19
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,47.03,34.59
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,51.42,38.36
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,55.61,41.8
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,55.84,41.79
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,56.16,41.82
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,105.0,82.09
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,165.48,130.75
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,116.15,78.54
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,131.23,68.1
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,182.73,102.68
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,244.47,150.83
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,297.24,194.31
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,351.06,239.06
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,404.22,282.86
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,457.37,325.48
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,509.17,365.96
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,560.52,404.84
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,608.87,441.33
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,655.96,476.03
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,700.95,507.45
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,744.27,536.65
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,783.89,562.59
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,821.39,587.04
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,855.38,608.19
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,886.88,627.66
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,913.41,644.9
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,936.92,660.3
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,955.4,672.61
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,970.55,682.97
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,980.82,690.41
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,987.67,695.87
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,987.55,697.12
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,984.0,696.4
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,830.95,597.55
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,618.73,448.74
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,797.82,580.71
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,929.73,669.9
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,899.68,652.56
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,867.19,634.65
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,823.78,607.87
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,778.89,579.73
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,730.54,548.89
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,677.63,514.05
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,609.1,466.87
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,542.25,419.13
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,459.18,357.99
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,380.41,295.87
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,275.98,209.91
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,174.19,103.1
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,62.77,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.76,8.33
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.25,21.97
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,41.08,29.23
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,47.09,34.62
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,51.05,38.05
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,54.87,41.18
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,55.13,41.2
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,55.48,41.25
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,62.53,46.99
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,63.84,47.88
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,81.05,47.47
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,130.69,68.89
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,181.9,103.03
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,243.41,150.84
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,295.77,194.2
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,349.15,238.92
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,380.65,272.09
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,400.46,290.98
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,397.92,289.39
