Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,397.39,288.6
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,500.52,366.16
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,652.58,477.71
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,697.27,508.83
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,740.46,538.59
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,779.79,564.75
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,817.04,589.42
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,815.31,585.07
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,793.74,564.3
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,869.19,622.44
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,931.12,665.7
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,948.57,677.29
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,962.7,687.15
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,972.44,694.06
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,978.78,698.95
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,973.66,696.89
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,976.8,700.4
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,966.39,696.38
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,952.77,690.46
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,931.59,678.25
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,907.58,664.24
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,875.77,644.78
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,847.25,627.52
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,804.26,600.4
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,759.88,571.98
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,703.96,535.11
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,647.85,497.21
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,577.41,447.75
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,508.66,397.69
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,418.03,328.25
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,339.66,264.95
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,237.13,179.9
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,137.79,76.51
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,45.45,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,24.54,10.38
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.04,29.19
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,53.55,39.72
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.44,47.65
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.93,54.08
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,77.11,59.99
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,75.98,58.77
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,73.03,55.97
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,74.03,56.47
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,74.91,56.85
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,87.39,53.4
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,141.79,77.97
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,192.34,111.07
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,244.91,151.47
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,297.22,194.2
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,351.17,238.77
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,410.4,286.76
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,463.24,329.04
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,514.94,369.29
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,566.38,408.04
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,615.1,444.72
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,662.72,479.7
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,707.45,510.89
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,750.74,540.29
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,790.64,566.63
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,828.52,591.16
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,862.57,611.79
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,894.2,630.73
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,920.95,647.8
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,944.71,663.02
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,963.43,675.45
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,978.82,685.91
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,988.38,692.54
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,994.47,697.17
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,994.59,698.55
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,991.26,697.94
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,981.55,693.15
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,968.59,686.46
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,958.64,682.15
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,934.92,669.03
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,880.91,637.19
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,821.81,601.48
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,779.86,575.48
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,736.06,547.69
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,707.58,531.38
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,676.13,512.32
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,605.92,463.62
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,537.42,414.48
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,451.47,351.12
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,369.95,286.78
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,257.43,194.8
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,152.0,79.73
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,53.1,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.28,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.76,7.4
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.78,23.16
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.97,30.79
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,52.32,39.05
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,56.81,42.94
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,61.13,46.49
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,60.67,45.88
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,60.4,45.38
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,61.34,45.89
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,68.92,51.9
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,81.79,49.47
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,130.49,68.83
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,181.91,102.42
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,235.13,143.43
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,296.29,192.49
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,350.11,236.37
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,403.3,280.39
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,456.61,323.56
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,508.1,363.58
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,559.06,401.9
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,607.83,437.44
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,655.42,471.05
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,700.41,502.19
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,743.88,531.54
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,783.9,557.49
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,821.85,581.98
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,855.46,602.68
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,886.57,621.7
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,913.61,639.11
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,937.67,654.71
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,956.68,667.61
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,972.38,678.59
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,982.75,686.02
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,989.67,691.5
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,989.63,693.15
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,986.14,692.82
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,976.72,690.0
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,964.03,685.24
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,943.73,674.27
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,930.91,668.23
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,900.34,651.69
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,867.34,633.47
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,823.75,606.6
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,778.63,578.31
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,729.38,546.91
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,675.36,511.33
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,604.45,462.43
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,535.42,413.0
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,450.24,349.91
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,369.62,285.98
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,257.04,193.39
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,151.69,72.55
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,53.66,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.64,3.7
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,31.01,19.91
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,39.59,27.8
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,46.5,33.95
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,50.5,37.41
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,54.35,40.57
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,55.36,41.22
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,56.38,41.83
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,63.51,47.49
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,64.78,48.25
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,77.26,46.43
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,126.99,65.82
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,178.84,99.3
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,240.98,146.68
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,293.99,189.83
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,347.84,234.18
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,401.23,277.69
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,454.72,320.15
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,506.78,360.43
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,558.31,399.04
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,607.26,435.57
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,655.03,470.36
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,699.7,501.22
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,742.67,530.16
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,782.67,556.12
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,820.6,580.57
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,854.63,602.43
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,886.17,622.68
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,912.78,639.83
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,936.36,655.16
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,955.37,666.72
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,971.07,676.32
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,980.93,684.47
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,987.33,690.68
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,985.94,691.17
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,981.18,689.76
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,971.88,685.27
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,959.34,678.9
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,949.68,674.51
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,926.42,661.5
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,895.4,644.57
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,861.94,625.94
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,819.15,599.61
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,774.75,571.87
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,725.36,539.97
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,671.08,503.88
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,601.89,456.11
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,534.38,407.79
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,448.87,345.52
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,367.99,282.29
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,261.12,194.65
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,153.16,64.76
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,55.04,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.67,2.63
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,29.82,18.88
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,36.25,24.96
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,42.48,30.53
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,46.3,33.85
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,49.98,36.88
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,51.22,37.75
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,57.66,42.92
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,58.88,43.66
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,60.02,44.32
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,72.13,43.15
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,123.13,62.79
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,184.33,103.2
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,237.61,143.87
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,291.6,188.04
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,346.18,233.22
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,399.88,277.21
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,453.67,320.16
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,505.49,360.55
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,556.43,398.99
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,582.93,418.03
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,597.6,426.67
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,663.91,475.59
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,742.17,532.14
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,781.78,557.84
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,819.3,582.19
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,853.0,604.29
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,884.11,624.73
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,871.06,615.13
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,834.59,586.13
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,911.41,641.46
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,967.93,676.95
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,977.32,683.12
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,983.26,687.63
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,983.78,689.29
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,980.89,688.99
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,970.57,685.26
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,956.99,679.62
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,947.8,675.82
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,924.93,663.28
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,859.35,623.49
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,788.52,579.53
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,788.04,581.7
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,775.65,575.34
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,726.08,543.29
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,671.71,507.28
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,604.19,460.7
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,538.17,413.36
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,453.05,350.7
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,372.55,287.07
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,265.18,197.85
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,155.2,55.25
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,56.69,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.28,2.4
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.3,19.23
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,39.33,27.55
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,46.67,34.08
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,51.06,37.88
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,55.28,41.36
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,86.22,67.07
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,120.27,94.79
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,145.71,115.12
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,163.25,128.81
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,111.73,78.09
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,127.29,67.15
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,209.87,134.91
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,274.37,193.01
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,289.21,195.25
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,347.93,234.4
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,400.84,277.96
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,453.79,320.61
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,504.94,360.09
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,555.36,397.69
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,526.98,377.6
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,475.27,338.23
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,593.04,424.36
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,736.55,524.9
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,775.46,549.72
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,812.36,573.38
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,844.63,594.45
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,874.36,613.95
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,771.44,544.27
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,623.12,439.13
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,802.29,568.14
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,953.22,668.07
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,860.92,608.48
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,728.72,517.78
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,858.7,612.68
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,968.69,686.38
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,818.19,588.27
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,651.2,471.76
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,785.82,572.31
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,894.29,647.52
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,867.15,631.72
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,832.16,611.63
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,789.21,584.98
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,744.73,556.89
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,687.85,519.42
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,630.9,480.98
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,564.9,433.84
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,500.2,386.04
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,413.31,320.09
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,328.86,252.84
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,229.94,170.27
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,126.73,33.06
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,44.27,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.67,1.9
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,31.01,19.74
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.79,28.74
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.25,37.09
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,56.66,42.62
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,61.37,46.5
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,63.44,48.02
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,65.42,49.4
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,106.43,83.01
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,150.55,118.35
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,112.39,78.7
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,130.42,70.89
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,180.55,102.57
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,232.69,142.06
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,289.38,198.03
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,331.57,238.67
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,363.91,257.15
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,449.45,317.96
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,500.51,357.54
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,551.09,395.64
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,560.79,402.49
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,557.82,397.95
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,635.29,455.21
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,733.2,525.39
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,771.94,550.45
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,808.69,573.69
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,842.09,593.36
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,873.05,611.29
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,899.17,627.32
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,922.37,641.53
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,939.7,652.11
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,953.76,660.78
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,962.55,665.82
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,967.96,668.91
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,977.23,675.0
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,972.35,672.54
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,961.37,666.62
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,947.17,658.89
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,924.77,646.22
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,899.5,631.88
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,866.63,614.04
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,837.08,598.2
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,791.78,571.15
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,745.24,542.89
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,688.0,506.65
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,630.75,469.43
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,557.63,419.72
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,486.49,369.38
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,393.56,300.92
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,313.13,238.09
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,210.23,153.34
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,91.62,12.04
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,33.19,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.46,1.43
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.53,20.91
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,41.15,29.02
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.54,36.48
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,56.35,42.35
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,61.49,46.6
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,61.32,46.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,61.33,45.8
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,62.56,46.53
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,63.66,47.15
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,76.75,57.57
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,124.96,66.09
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,176.15,98.12
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,229.27,138.2
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,282.06,181.0
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,343.09,230.5
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,395.79,273.45
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,448.61,315.39
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,500.02,355.1
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,550.91,393.08
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,599.66,429.35
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,647.26,463.85
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,691.57,494.32
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,734.34,522.93
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,774.03,548.7
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,811.66,572.62
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,845.01,592.77
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,875.83,611.22
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,902.15,627.73
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,925.49,642.42
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,943.83,654.49
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,958.89,664.66
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,968.14,670.56
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,973.96,674.52
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,969.72,672.86
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,973.41,676.34
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,961.79,670.42
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,946.92,662.72
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,925.06,650.73
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,900.35,637.03
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,867.37,619.29
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,837.42,603.36
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,791.87,575.93
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,745.15,547.24
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,687.67,510.29
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,630.16,472.33
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,555.99,421.18
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,483.94,369.48
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,391.1,300.08
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,310.84,236.61
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,207.57,150.51
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,87.56,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,31.84,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,18.64,1.25
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,36.19,23.81
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,49.17,35.71
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.7,45.05
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.64,51.88
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.23,58.17
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,76.97,59.36
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,77.95,59.85
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,79.4,60.7
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,80.71,61.41
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,84.33,63.87
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,130.22,72.23
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,179.59,102.84
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,238.12,146.52
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,289.11,187.33
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,341.71,230.11
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,393.7,272.22
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,446.12,313.65
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,497.51,353.16
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,548.79,391.32
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,597.05,427.09
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,644.37,461.28
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,687.83,491.16
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,730.85,519.95
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,769.66,545.92
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,806.53,569.39
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,838.86,588.93
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,868.74,606.84
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,894.23,622.86
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,916.83,637.13
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,933.09,647.54
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,957.13,662.89
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,965.83,668.78
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,971.1,672.84
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,968.58,672.24
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,962.69,669.77
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,950.29,664.81
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,934.7,657.98
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,911.55,645.07
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,891.95,634.51
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,857.75,615.79
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,821.43,595.53
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,774.16,566.69
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,725.74,536.52
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,666.37,497.87
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,607.1,458.24
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,526.71,401.18
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,457.18,349.65
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,369.05,283.21
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,287.31,218.41
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,189.58,136.16
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,72.25,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,25.31,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,31.04,19.46
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.46,28.26
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.6,36.35
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,56.54,42.32
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,61.67,46.55
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,61.85,46.5
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,62.17,46.51
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,63.37,47.32
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,64.45,48.02
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,74.28,55.79
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,122.11,64.66
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,173.69,96.51
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,227.26,136.78
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,280.19,179.71
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,341.48,229.48
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,394.61,272.98
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,447.85,315.53
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,499.91,356.08
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,551.5,395.0
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,600.29,430.98
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,647.92,465.11
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,693.41,496.98
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,737.55,527.19
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,777.76,553.85
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,815.85,578.82
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,849.56,601.17
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,880.69,621.9
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,845.31,597.9
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,784.91,552.92
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,764.36,538.76
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,748.48,527.17
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,744.22,525.25
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,737.98,522.03
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,878.52,622.74
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,977.52,687.74
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,967.96,683.74
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,955.12,678.55
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,934.61,667.14
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,921.42,660.58
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,738.99,542.22
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,549.15,407.64
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,673.16,502.69
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,766.59,568.91
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,714.92,534.49
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,658.71,496.89
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,586.26,445.64
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,515.97,394.11
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,426.8,327.49
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,342.93,260.66
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,230.49,165.14
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,108.77,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,17.11,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,33.36,21.25
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.43,30.71
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.93,39.98
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,60.98,46.06
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,67.75,51.66
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,69.01,52.49
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,69.28,52.42
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,70.82,53.37
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,72.2,54.18
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,124.02,95.95
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,209.19,148.74
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,193.86,123.12
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,228.79,138.6
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,280.85,180.49
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,334.45,224.32
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,387.39,267.5
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,445.6,313.35
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,496.44,352.76
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,546.97,390.72
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,595.45,426.94
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,642.88,461.45
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,687.44,492.44
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,730.58,521.71
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,769.59,547.58
