Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,806.54,571.26
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,839.65,591.4
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,870.26,609.85
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,896.85,627.01
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,920.51,642.39
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,937.82,652.51
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,951.84,660.69
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,960.56,667.09
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,965.87,671.56
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,965.24,672.49
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,961.2,671.48
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,960.8,674.34
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,946.33,668.42
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,850.96,609.2
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,741.44,536.18
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,688.06,502.95
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,615.88,455.91
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,554.41,414.08
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,493.54,371.63
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,451.13,343.04
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,407.87,312.91
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,354.13,273.45
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,301.25,233.24
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,240.08,184.81
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,181.35,136.74
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,98.9,67.47
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.27,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,16.08,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,31.21,19.44
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,45.33,32.27
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,59.96,45.02
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,73.98,56.98
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,87.47,68.17
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,105.45,82.65
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,124.52,97.66
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,84.37,64.27
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,67.28,49.93
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,102.86,78.54
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,174.31,115.36
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,231.15,157.43
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,277.84,195.28
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,305.32,212.25
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,345.85,240.58
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,380.09,264.57
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,443.8,311.83
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,495.08,351.85
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,545.65,390.11
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,594.17,426.65
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,641.6,461.47
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,685.15,491.65
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,726.43,519.46
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,765.43,545.85
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,802.45,569.79
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,834.89,589.65
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,864.79,607.78
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,889.78,623.78
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,911.83,637.97
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,928.93,649.39
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,942.81,658.92
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,962.44,673.04
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,968.11,678.47
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,966.31,678.33
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,961.09,676.23
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,949.56,669.99
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,934.82,661.87
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,911.86,648.6
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,886.05,633.58
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,858.05,618.44
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,822.46,598.13
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,776.66,569.48
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,729.61,539.56
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,670.22,501.07
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,610.95,461.55
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,534.94,408.41
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,455.9,350.57
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,366.44,281.63
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,283.74,214.81
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,182.12,126.54
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,43.28,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,17.04,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,33.21,20.93
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,46.26,33.01
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.89,42.43
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.73,48.36
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,70.27,53.79
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,79.83,61.55
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,88.85,68.69
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,84.24,64.47
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,79.05,59.83
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,78.06,58.54
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,124.27,68.72
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,195.32,119.98
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,254.85,168.47
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,284.49,187.09
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,336.29,224.66
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,388.67,266.88
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,441.59,308.45
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,492.81,347.75
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,543.76,385.56
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,592.41,421.29
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,640.14,455.33
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,682.89,483.94
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,722.73,509.69
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,761.76,535.72
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,799.01,560.04
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,831.83,579.11
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,862.27,596.5
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,887.41,611.74
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,909.66,625.21
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,927.0,636.13
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,941.13,645.23
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,948.11,649.16
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,951.71,651.18
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,948.31,649.57
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,934.85,642.03
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,920.57,635.53
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,903.3,627.26
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,788.28,554.33
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,664.59,472.74
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,639.45,459.71
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,612.06,444.26
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,609.84,444.7
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,586.13,430.7
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,526.61,390.23
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,452.06,338.59
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,417.99,315.36
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,397.71,300.17
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,296.73,224.78
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,217.29,162.23
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,127.18,85.07
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,1.15
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,31.73,21.48
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,55.67,41.5
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,109.47,85.87
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,157.9,124.67
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,163.85,128.84
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,184.56,137.48
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,219.11,158.52
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,276.89,196.88
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,306.18,216.3
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,353.75,250.3
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,385.4,274.59
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,428.65,307.16
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,455.84,328.61
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,473.37,341.78
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,495.62,357.06
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,516.63,370.96
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,574.73,410.81
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,643.17,456.47
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,669.41,472.21
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,692.36,485.83
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,704.16,491.52
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,713.43,495.5
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,651.25,455.23
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,588.85,414.35
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,642.66,452.34
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,710.25,497.17
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,784.29,549.1
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,872.74,609.01
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,866.26,607.54
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,857.08,605.54
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,721.03,518.88
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,584.0,427.67
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,561.8,416.11
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,538.17,402.23
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,562.12,422.95
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,563.97,428.19
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,499.42,383.03
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,418.25,324.92
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,362.77,283.71
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,310.07,243.37
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,260.6,205.31
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,211.41,166.25
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,142.67,110.54
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,87.3,64.45
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,46.58,28.08
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,14.03,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,27.58,16.41
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,45.86,32.99
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,63.99,48.99
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,78.83,61.95
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,95.02,75.75
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,98.74,78.59
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,101.89,80.83
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,86.45,67.58
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,52.74
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,134.03,106.6
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,198.73,150.2
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,224.52,166.41
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,268.8,197.39
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,303.07,223.17
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,339.58,251.05
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,370.43,274.48
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,415.71,308.83
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,440.88,328.6
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,470.75,351.04
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,452.58,337.94
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,431.54,322.09
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,319.63,239.88
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,198.0,148.18
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,116.28,85.58
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,32.97,20.42
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,32.52,20.1
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,32.07,19.75
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,120.19,88.9
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,209.8,157.66
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,211.04,158.5
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,212.23,159.53
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,142.84,106.44
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,73.83,52.76
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,70.22,50.07
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,66.61,47.32
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,114.99,85.55
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,165.56,125.08
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,220.89,168.52
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,297.16,227.22
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,176.49,135.05
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,77.96,57.37
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,73.92,54.46
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,69.9,51.43
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,60.11,43.76
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,50.33,35.98
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,41.02,28.36
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,31.72,20.63
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,23.32,13.58
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,14.94,6.45
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.34,0.28
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,7.07
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,29.1,19.1
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,42.23,30.78
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,56.59,43.37
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,70.8,55.62
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,55.66,42.43
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,27.79
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,91.21,72.18
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,138.06,110.93
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,141.04,112.9
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,144.71,110.34
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,141.81,107.7
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,138.31,104.67
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,131.09,98.58
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,123.44,92.22
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,177.79,133.94
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,232.5,175.14
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,228.42,171.4
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,223.9,167.54
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,216.77,162.09
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,209.32,156.42
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,241.54,180.6
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,274.37,204.94
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,226.0,168.78
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,176.25,131.34
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,243.99,182.69
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,313.17,233.95
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,327.95,244.73
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,343.07,255.97
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,367.98,274.51
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,383.48,286.19
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,440.45,328.74
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,499.39,372.04
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,496.5,370.81
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,493.08,369.61
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,510.01,383.06
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,508.65,383.57
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,504.35,382.35
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,498.55,380.14
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,608.54,466.88
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,710.95,545.75
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,602.0,466.22
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,479.93,376.18
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,427.67,338.5
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,376.42,300.11
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,319.34,255.52
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,249.6,199.82
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,186.93,148.14
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,126.42,96.77
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,70.91,43.51
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,9.17
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,34.13,23.38
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,49.25,36.77
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,66.12,51.54
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,82.81,65.9
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,99.71,80.0
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,116.44,93.66
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,141.81,114.45
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,156.39,126.01
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,178.71,143.51
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,201.93,149.9
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,227.76,169.46
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,236.52,177.46
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,210.58,157.97
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,184.81,138.58
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,254.81,190.52
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,334.88,248.55
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,265.95,197.35
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,191.29,141.64
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,158.9,117.3
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,125.35,91.73
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,152.3,111.97
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,179.79,132.03
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,200.7,147.36
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,221.94,162.87
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,192.03,140.87
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,161.51,118.39
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,142.24,103.99
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,122.6,89.16
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,76.69,54.19
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,31.11,18.87
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,30.2,18.28
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,29.29,17.64
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,25.72,14.85
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,22.15,12.05
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,44.32,29.7
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,66.52,47.3
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,141.15,106.08
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,222.01,168.58
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,144.32,109.16
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,69.94,50.78
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,37.96,25.26
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.16,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.28,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.91,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,15.84,6.92
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,29.55,19.38
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,42.97,31.24
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,58.47,44.68
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,73.8,57.71
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,92.33,73.15
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,110.6,88.07
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,138.62,110.98
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,155.73,124.6
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,176.15,140.49
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,205.26,153.22
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,213.97,159.51
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,218.03,163.39
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,256.05,190.75
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,297.46,220.55
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,294.07,218.54
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,287.13,213.71
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,346.99,257.53
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,412.07,304.62
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,372.89,276.11
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,327.4,242.73
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,317.86,235.34
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,308.24,227.79
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,406.81,300.07
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,512.08,375.05
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,473.93,347.29
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,432.32,317.42
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,390.89,287.94
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,347.24,256.51
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,426.94,315.48
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,510.09,375.5
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,557.76,410.0
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,592.42,435.53
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,590.43,435.23
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,587.31,434.44
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,556.92,414.57
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,525.39,393.82
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,515.78,388.89
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,504.63,382.78
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,547.78,417.92
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,567.92,436.44
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,419.34,325.88
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,277.72,216.6
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,245.54,193.07
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,212.86,168.19
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,176.21,138.92
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,139.67,109.05
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,100.73,76.61
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,61.57,43.52
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,32.81,14.69
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,13.64,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,25.86,14.72
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,43.15,30.83
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,60.35,46.03
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,78.2,61.59
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,92.25,73.6
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,76.56,60.02
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,53.89,40.51
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,97.79,77.38
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,137.94,110.31
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,160.26,127.88
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,184.97,140.01
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,207.14,155.36
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,243.53,181.62
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,273.43,202.96
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,305.4,225.9
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,297.28,220.62
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,284.44,211.55
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,365.58,270.36
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,465.91,341.91
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,497.07,363.73
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,537.7,392.18
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,560.38,406.83
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,582.06,420.53
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,586.99,423.2
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,587.42,422.79
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,594.36,427.57
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,599.98,431.4
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,689.43,494.68
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,784.91,559.7
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,601.44,434.6
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,390.55,285.26
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,396.51,291.32
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,402.52,296.16
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,514.88,378.79
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,612.71,448.98
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,700.39,514.04
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,785.29,576.47
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,728.57,538.34
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,653.79,488.71
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,572.59,432.3
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,474.53,362.5
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,325.93,251.9
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,152.31,116.24
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,129.86,99.35
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,107.49,81.79
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,86.5,64.99
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,65.07,47.48
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,46.16,31.83
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,26.46,15.34
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.2,1.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,13.64,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,25.82,14.44
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,43.43,30.88
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,60.95,46.32
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,76.63,60.01
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,93.49,74.4
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,110.09,88.09
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,126.11,101.0
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,139.22,111.49
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,142.74,113.97
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,107.54,84.37
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,115.64,66.66
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,198.62,130.84
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,262.56,187.2
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,276.29,189.31
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,324.9,222.24
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,377.18,266.43
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,429.98,310.27
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,480.93,351.13
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,531.86,390.75
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,580.92,428.54
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,628.87,464.51
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,672.84,496.64
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,713.92,525.99
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,752.39,553.12
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,788.92,578.17
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,765.4,557.74
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,722.94,523.94
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,814.1,591.42
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,899.21,650.45
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,914.95,660.51
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,927.4,669.11
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,933.55,673.78
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,936.32,676.46
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,938.66,679.04
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,937.43,679.46
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,923.7,671.54
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,906.82,661.78
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,708.01,526.95
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,480.34,361.0
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,332.07,252.98
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,189.35,143.62
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,345.65,269.05
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,481.36,374.1
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,432.95,338.65
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,384.47,303.11
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,326.18,258.0
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,269.53,212.69
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,202.68,158.06
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,126.59,94.55
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,61.29,25.25
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.64,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,16.73,7.25
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,33.19,22.28
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,49.08,36.24
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,67.04,51.86
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,84.78,67.03
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,91.09,72.11
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,97.18,76.85
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,122.83,97.95
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,147.8,118.18
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,153.49,122.16
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,160.37,121.28
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,157.24,118.45
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,153.07,114.98
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,162.2,121.74
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,171.53,128.65
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,194.4,145.91
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,217.76,163.43
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,255.84,191.56
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,294.96,220.08
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,303.91,226.51
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,308.64,229.89
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,310.74,230.88
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,308.19,228.48
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,293.92,217.93
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,279.03,206.95
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,306.51,227.32
