Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,334.68,248.0
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,360.51,266.88
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,380.59,281.55
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,403.49,298.43
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,427.13,315.81
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,331.36,246.73
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,223.3,166.85
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,124.75,92.09
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,29.25,17.53
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,66.55,47.16
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,104.71,77.36
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,88.48,64.77
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,72.67,52.48
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,41.99,28.18
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,11.46,3.65
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.25,1.88
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.04,0.1
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.71,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.31,3.79
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,24.67,15.24
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,37.06,26.28
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,50.88,38.44
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,64.4,50.13
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,91.88,73.52
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,115.47,93.2
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,113.06,90.79
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,115.72,92.68
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,138.66,111.17
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,162.53,124.08
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,173.04,131.6
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,183.52,139.18
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,222.03,167.47
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,250.89,188.02
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,227.41,170.28
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,188.72,141.1
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,278.62,207.38
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,377.36,277.02
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,363.31,266.52
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,346.24,254.47
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,317.87,233.87
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,287.8,211.91
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,244.98,180.94
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,200.83,148.53
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,199.99,148.22
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,199.07,147.68
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,256.95,190.88
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,316.34,234.3
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,400.22,295.4
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,478.08,350.93
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,425.6,313.49
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,371.26,274.95
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,370.07,275.19
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,368.79,275.11
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,325.08,244.18
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,264.36,200.07
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,192.38,145.91
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,121.38,91.0
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,121.05,91.18
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,121.0,91.48
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,251.57,197.26
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,358.94,281.96
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,320.29,253.14
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,281.05,223.76
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,235.22,187.48
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,189.82,150.43
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,139.39,108.29
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,89.5,65.25
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,43.12,7.17
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.82,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.19,4.34
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,27.33,17.4
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,41.23,29.69
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,57.13,43.51
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,72.84,56.9
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,48.56,36.03
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,22.02,13.22
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,56.12,42.13
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,89.21,69.69
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,141.73,112.61
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,197.43,148.19
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,229.75,169.92
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,256.2,187.82
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,288.85,211.64
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,323.62,237.29
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,362.33,265.07
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,420.28,307.84
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,455.1,334.12
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,489.08,359.15
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,523.31,384.6
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,557.68,409.75
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,535.35,393.48
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,499.45,366.98
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,640.48,474.7
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,793.57,586.01
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,789.41,578.46
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,764.8,555.97
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,841.78,613.99
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,905.16,657.52
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,832.54,606.78
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,722.63,526.05
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,639.19,468.5
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,565.68,416.15
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,774.48,571.88
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,948.63,691.93
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,935.56,684.45
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,919.25,676.41
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,893.8,661.01
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,871.07,647.52
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,834.9,624.57
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,796.69,600.14
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,747.78,567.96
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,697.87,534.55
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,634.82,491.4
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,572.29,447.24
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,490.7,387.09
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,408.67,323.1
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,309.29,242.72
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,218.8,164.33
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,109.29,8.6
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,26.41,13.97
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.41,26.54
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,50.62,37.5
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,58.18,44.21
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,65.47,50.41
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,67.93,52.32
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,68.99,52.94
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,70.95,54.39
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,72.75,55.68
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,112.63,88.4
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,187.05,140.69
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,164.27,107.07
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,215.25,130.58
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,267.31,172.87
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,321.48,218.41
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,382.66,269.91
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,437.13,315.71
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,489.42,358.22
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,541.46,399.27
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,591.11,438.23
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,639.58,475.34
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,684.95,508.3
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,728.43,539.07
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,768.96,567.51
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,807.36,593.18
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,840.55,615.39
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,871.03,635.77
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,897.32,653.36
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,920.53,668.96
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,937.31,679.04
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,950.68,686.99
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,959.13,694.39
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,964.1,699.71
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,967.62,702.85
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,957.53,697.23
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,943.54,688.99
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,926.29,678.74
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,898.88,662.1
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,875.06,647.95
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,837.44,624.61
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,797.8,599.72
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,746.19,565.23
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,693.71,529.61
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,627.65,485.57
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,562.16,440.21
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,475.43,375.62
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,399.14,315.51
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,298.03,233.42
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,206.22,153.31
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,92.86,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,13.19,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.75,10.99
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,33.22,22.17
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,42.14,30.28
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,46.71,34.5
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,51.16,38.4
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,52.32,39.25
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,53.53,40.08
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,60.44,45.67
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,61.93,46.63
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,60.85,45.45
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,96.28,50.19
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,186.26,118.02
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,259.72,182.77
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,292.17,210.0
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,327.73,239.13
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,355.11,254.1
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,436.33,313.59
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,489.89,356.9
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,542.74,398.38
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,593.29,437.74
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,642.48,475.06
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,687.93,507.68
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,730.98,537.71
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,771.38,565.48
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,809.48,590.76
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,842.29,612.4
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,872.22,632.12
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,898.2,648.94
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,921.02,663.71
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,937.44,674.73
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,950.4,683.67
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,958.28,689.13
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,962.64,692.5
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,955.3,688.49
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,955.61,689.68
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,942.47,682.25
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,926.06,672.92
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,899.9,657.31
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,876.52,643.62
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,840.18,621.8
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,801.77,598.43
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,750.59,564.75
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,698.53,529.94
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,634.41,486.42
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,570.81,441.82
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,488.91,381.96
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,406.84,318.42
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,307.54,238.66
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,217.47,159.33
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,105.8,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,12.73,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.96,10.22
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.46,21.64
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,43.89,31.93
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,49.6,37.06
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,55.1,41.77
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,58.62,44.62
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,61.95,47.21
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,100.88,79.68
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,159.57,127.65
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,163.69,130.14
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,181.32,129.68
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,177.58,112.0
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,210.52,125.98
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,264.01,169.11
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,318.97,214.75
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,368.37,262.24
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,401.46,292.21
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,448.2,325.06
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,537.53,390.2
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,522.6,379.76
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,484.44,350.21
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,591.55,429.81
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,723.04,523.36
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,762.89,548.24
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,800.48,571.34
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,833.56,590.85
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,863.91,608.49
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,889.58,624.39
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,912.13,638.42
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,928.2,648.55
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,940.85,656.76
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,861.94,608.08
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,742.06,527.12
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,669.66,480.94
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,578.16,419.9
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,650.89,475.17
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,703.14,515.32
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,709.54,521.54
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,696.31,515.44
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,737.84,549.6
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,779.11,579.73
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,730.18,548.11
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,680.21,515.93
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,615.87,472.73
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,552.15,428.42
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,463.12,362.38
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,385.74,301.55
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,287.57,222.85
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,198.24,143.44
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,95.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.68,10.4
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.41,24.08
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.69,35.14
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,56.07,42.58
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,64.13,49.45
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,91.63,72.46
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,124.37,99.15
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,131.94,104.91
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,135.75,107.63
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,120.65,94.75
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,139.47,91.48
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,195.88,128.23
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,246.98,167.55
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,271.96,181.35
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,320.57,216.31
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,375.96,266.02
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,417.06,301.08
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,457.42,330.79
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,495.41,358.69
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,552.48,401.57
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,626.55,456.54
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,671.92,489.59
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,713.15,519.54
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,751.91,546.84
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,788.6,571.35
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,820.63,591.73
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,857.71,615.33
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,883.56,633.62
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,906.34,650.17
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,922.71,661.96
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,935.7,671.78
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,897.11,648.01
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,842.05,609.51
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,730.16,533.88
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,614.69,453.38
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,518.31,385.72
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,403.01,302.24
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,460.3,347.34
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,497.59,377.2
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,593.05,451.95
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,681.28,519.84
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,615.78,473.41
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,550.96,427.46
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,495.65,388.22
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,440.72,347.83
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,375.26,297.52
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,312.04,246.82
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,218.33,170.3
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,145.26,103.36
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,51.76,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.93,9.49
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.93,22.8
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.53,33.28
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,53.25,40.16
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,61.59,47.3
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,65.15,50.17
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,68.55,52.78
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,70.53,54.24
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,72.35,55.55
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,72.92,55.69
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,103.65,59.99
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,189.88,124.2
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,255.19,181.2
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,293.25,208.63
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,334.53,239.19
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,364.43,258.2
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,424.74,302.59
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,476.78,343.76
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,528.38,383.4
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,577.06,420.13
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,624.79,455.15
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,669.85,486.91
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,710.84,515.22
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,749.93,542.6
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,786.99,567.2
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,818.25,587.68
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,854.49,611.4
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,879.73,627.47
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,901.88,641.7
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,917.33,652.35
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,929.36,661.04
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,936.3,667.45
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,939.8,671.89
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,934.65,670.28
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,926.1,666.72
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,911.05,658.04
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,899.22,651.62
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,871.67,635.58
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,841.55,617.95
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,802.97,595.25
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,762.48,570.97
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,711.28,538.12
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,659.18,503.87
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,593.05,458.44
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,522.02,407.8
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,442.57,347.57
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,367.23,287.61
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,270.71,209.21
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,183.07,127.4
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,61.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.12,8.49
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,35.05,23.66
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,48.47,35.74
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,57.18,43.59
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,65.55,50.9
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,92.62,73.77
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,124.93,100.55
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,136.61,109.66
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,153.09,122.59
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,164.88,131.52
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,179.44,129.65
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,180.37,116.71
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,209.55,128.82
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,280.39,193.05
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,331.61,239.95
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,357.48,261.8
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,386.9,285.29
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,428.2,315.46
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,466.59,343.46
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,533.09,394.31
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,622.02,462.14
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,593.48,439.4
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,538.68,396.06
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,655.91,486.02
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,786.49,582.73
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,820.36,605.19
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,851.8,626.6
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,876.95,643.56
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,899.03,658.54
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,917.5,671.49
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,922.89,675.9
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,940.12,688.14
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,944.08,691.65
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,933.56,685.8
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,919.48,677.8
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,910.37,672.73
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,892.07,661.59
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,865.62,645.33
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,836.52,627.3
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,797.51,602.81
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,756.63,576.77
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,704.36,541.32
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,651.28,504.66
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,584.42,457.1
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,513.1,404.68
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,430.77,341.18
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,352.97,278.5
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,256.81,199.2
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,168.46,114.23
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,55.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,21.84,8.46
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.54,22.35
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,45.52,33.2
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,63.78,49.23
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,85.65,68.09
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,104.21,83.65
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,122.31,98.49
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,139.25,112.06
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,155.72,125.02
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,174.72,139.87
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,189.64,141.82
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,160.83,119.37
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,106.91,79.3
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,122.8,91.34
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,138.87,103.37
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,175.83,131.49
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,213.41,159.85
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,249.17,186.25
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,285.92,213.08
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,390.75,290.87
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,519.01,384.19
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,603.42,449.93
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,713.28,534.02
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,670.9,498.59
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,595.55,438.74
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,726.38,539.41
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,852.67,630.47
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,877.97,647.09
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,900.14,662.28
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,915.5,673.0
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,927.42,681.58
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,934.3,686.95
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,937.71,690.2
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,931.38,687.35
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,932.35,689.63
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,812.02,609.24
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,662.06,500.71
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,762.06,579.22
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,842.61,638.05
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,591.34,458.02
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,307.64,239.16
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,181.7,141.45
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,58.33,41.81
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,49.0,34.49
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,39.69,26.99
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,30.84,19.73
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,22.0,12.35
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,14.5,5.98
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,11.37,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,20.91,7.32
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,35.64,24.05
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,50.59,37.49
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,64.65,49.96
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,78.22,61.73
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,93.38,74.44
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,107.83,86.27
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,133.34,107.09
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,151.85,121.74
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,163.2,130.33
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,176.75,127.78
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,213.37,149.05
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,254.28,177.47
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,294.29,207.47
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,329.26,234.84
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,371.33,268.81
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,414.3,303.09
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,459.1,337.51
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,505.38,372.29
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,532.89,393.29
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,559.12,412.45
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,568.98,418.68
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,574.13,421.12
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,599.87,439.68
