Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,625.52,457.96
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,697.5,510.48
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,779.34,568.78
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,764.56,557.83
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,737.71,539.27
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,729.25,533.62
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,718.27,526.14
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,746.9,548.32
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,788.28,578.6
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,744.01,548.46
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,712.41,526.98
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,700.61,521.56
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,686.48,514.44
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,735.95,552.84
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,761.65,574.33
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,747.19,565.85
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,721.92,549.99
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,657.32,504.95
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,601.97,466.0
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,535.72,418.41
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,471.1,370.28
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,388.0,305.52
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,309.59,242.06
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,204.03,156.17
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,115.13,69.33
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,39.0,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,20.27,6.33
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.94,22.59
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.79,35.1
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.9,43.23
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,65.66,50.77
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,69.41,53.82
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,72.67,56.31
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,75.2,58.12
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,77.54,59.72
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,76.24,58.17
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,100.58,59.25
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,150.19,84.4
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,202.13,121.16
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,260.84,167.62
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,314.22,211.72
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,367.0,256.13
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,420.26,300.27
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,471.89,341.57
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,523.28,381.4
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,572.55,419.47
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,620.86,455.9
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,664.98,488.32
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,706.53,518.22
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,745.47,545.85
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,782.38,571.66
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,814.66,592.16
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,844.34,610.8
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,869.0,627.08
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,890.65,641.46
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,905.96,651.82
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,917.94,660.17
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,923.13,665.28
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,924.87,668.37
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,920.67,666.42
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,919.36,666.56
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,903.47,657.28
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,884.5,646.21
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,857.15,629.66
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,827.2,611.4
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,786.73,586.14
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,744.45,559.36
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,691.65,524.01
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,638.08,487.45
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,563.16,435.09
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,498.08,388.04
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,417.23,326.29
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,340.8,265.19
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,242.13,184.16
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,144.43,80.95
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,47.89,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.83,4.83
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.46,21.32
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,45.61,33.23
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,54.44,41.12
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,62.92,48.44
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,69.2,53.53
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,73.59,56.85
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,76.08,58.61
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,78.39,60.18
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,81.05,61.89
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,107.28,65.26
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,155.81,89.53
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,206.86,125.24
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,258.5,165.92
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,318.06,214.17
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,353.05,251.0
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,373.18,271.88
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,391.19,285.61
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,407.29,297.56
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,496.27,363.73
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,620.64,455.16
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,664.67,486.14
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,707.0,515.63
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,746.09,543.15
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,783.13,568.84
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,815.09,589.91
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,844.4,609.12
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,868.61,625.01
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,889.77,639.0
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,904.18,649.07
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,915.22,657.14
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,920.84,661.17
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,923.04,663.17
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,902.87,651.21
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,871.73,631.76
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,722.38,530.08
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,546.16,405.96
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,653.45,487.96
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,755.21,562.7
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,648.66,488.24
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,527.37,402.54
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,476.63,366.55
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,426.96,330.18
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,372.2,289.97
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,303.72,238.24
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,242.61,190.15
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,182.9,141.56
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,111.54,82.19
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,23.41,6.8
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.16,3.23
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,35.95,24.15
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,54.07,40.37
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,68.53,53.23
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,82.52,65.37
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,98.38,78.66
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,118.71,95.38
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,130.41,104.58
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,149.46,119.68
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,144.47,114.87
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,128.62,96.78
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,164.33,123.63
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,201.13,150.63
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,240.5,171.81
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,326.62,230.21
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,364.02,259.54
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,403.99,290.86
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,455.16,328.89
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,517.25,374.51
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,564.2,409.63
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,610.63,443.55
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,652.68,473.49
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,692.82,501.4
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,729.85,527.3
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,765.11,551.66
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,796.24,571.92
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,825.07,590.44
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,847.47,605.84
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,867.0,619.41
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,793.06,567.85
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,703.36,505.2
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,598.87,435.33
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,488.48,358.55
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,597.61,440.18
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,707.43,519.14
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,667.06,491.51
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,625.26,463.69
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,653.65,487.89
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,696.13,520.99
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,656.02,494.84
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,614.59,467.9
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,568.4,436.5
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,521.18,403.61
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,460.34,359.61
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,384.77,303.27
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,313.63,247.57
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,245.83,192.24
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,164.98,124.2
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,78.72,29.82
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,25.78,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.7,3.17
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.59,22.97
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.6,35.71
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,59.17,45.13
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.3,53.86
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,75.34,58.86
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,81.1,63.45
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,85.46,66.75
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,88.59,68.96
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,88.41,68.4
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,109.37,68.87
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,157.26,92.57
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,207.76,127.78
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,258.9,168.02
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,311.65,211.15
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,366.77,260.8
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,402.71,292.26
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,420.02,305.79
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,437.69,318.47
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,484.91,352.57
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,544.49,394.99
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,420.86,307.41
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,274.11,200.19
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,508.54,374.91
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,766.38,553.24
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,796.97,572.2
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,825.13,591.42
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,847.52,606.85
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,867.03,620.43
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,580.4,425.53
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,235.69,172.78
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,454.05,336.44
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,672.88,489.83
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,780.15,567.11
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,876.84,636.6
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,856.83,625.7
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,833.9,613.83
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,677.06,505.34
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,496.58,375.62
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,391.05,299.15
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,270.36,207.93
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,240.06,185.56
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,209.7,162.48
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,336.2,265.43
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,435.09,343.14
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,352.59,277.72
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,261.18,204.17
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,173.39,130.15
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,78.44,19.89
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,26.81,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.15,1.54
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,34.86,23.15
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.03,38.59
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,65.56,50.55
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,75.69,59.28
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,83.97,66.16
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,91.84,72.48
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,118.72,94.5
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,138.42,110.17
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,163.41,129.91
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,187.48,138.53
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,182.83,122.06
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,219.24,138.55
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,267.16,175.76
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,317.3,216.33
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,363.01,258.91
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,389.74,283.71
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,428.15,311.81
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,468.76,341.07
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,434.62,317.36
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,385.04,281.44
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,429.21,313.55
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,476.21,347.1
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,562.15,409.49
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,659.08,478.32
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,747.77,542.75
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,836.5,605.31
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,859.86,620.27
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,880.18,633.79
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,895.69,644.29
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,907.94,652.83
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,811.99,589.07
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,695.35,506.96
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,801.44,586.5
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,895.64,653.21
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,877.34,642.82
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,856.07,631.37
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,716.03,535.91
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,570.29,431.24
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,441.18,338.13
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,316.22,244.13
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,282.38,219.39
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,248.3,193.68
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,210.76,164.87
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,173.3,135.35
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,132.05,101.85
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,90.69,67.55
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,54.92,37.09
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.21,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.31,0.55
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,28.33,17.71
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,40.35,28.69
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,61.16,46.81
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,83.1,65.59
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,100.34,80.0
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,117.0,93.59
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,138.34,110.79
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,154.15,123.14
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,172.03,136.99
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,184.18,137.37
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,216.19,155.98
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,247.48,175.11
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,274.86,199.54
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,290.27,214.31
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,332.32,243.98
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,392.72,287.81
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,430.02,315.05
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,480.41,351.76
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,536.89,395.25
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,618.59,457.68
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,662.23,489.27
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,703.67,518.68
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,742.41,546.74
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,778.9,571.66
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,709.16,519.37
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,600.39,437.5
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,555.92,406.35
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,496.86,364.18
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,350.51,259.34
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,192.77,142.15
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,192.49,142.69
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,192.24,143.0
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,248.1,185.85
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,323.49,242.67
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,348.04,261.96
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,373.13,281.78
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,424.25,321.94
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,455.95,347.76
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,611.52,468.61
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,728.17,556.11
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,676.14,519.51
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,623.34,482.73
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,564.15,441.01
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,505.26,397.7
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,417.57,329.54
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,332.71,260.21
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,221.51,165.07
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,92.4,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,33.88,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,17.89,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.61,19.41
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,43.49,31.18
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,51.32,38.32
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,60.1,46.02
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,84.42,66.58
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,114.81,91.81
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,126.97,101.4
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,146.79,117.16
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,153.71,122.14
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,173.02,126.85
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,208.73,148.58
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,254.85,181.81
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,254.51,170.84
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,308.99,206.29
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,362.73,252.12
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,416.54,297.44
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,450.27,327.84
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,466.05,340.84
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,502.36,367.82
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,539.85,395.24
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,614.34,452.78
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,705.63,522.24
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,745.0,550.16
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,782.03,575.13
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,814.2,596.72
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,843.5,616.36
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,868.43,633.1
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,890.18,647.82
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,686.87,507.24
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,421.04,309.98
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,435.29,322.1
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,449.8,333.51
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,577.31,429.74
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,705.63,523.64
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,698.03,520.82
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,704.92,528.61
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,733.68,553.16
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,763.38,577.4
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,732.02,557.63
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,698.36,536.32
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,631.98,489.85
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,573.94,448.5
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,501.0,394.58
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,430.62,340.63
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,340.16,268.75
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,242.99,189.42
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,145.31,105.48
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,20.24,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,9.55,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,17.6,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,33.34,21.55
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.93,34.89
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,58.18,44.05
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,68.04,52.56
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,73.81,57.34
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,79.33,61.74
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,82.72,64.24
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,84.79,65.59
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,127.27,100.2
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,181.72,136.46
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,159.88,105.75
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,200.87,121.8
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,269.88,184.35
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,317.89,229.16
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,350.5,249.6
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,415.13,297.39
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,466.02,338.42
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,516.9,378.3
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,565.24,415.91
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,612.65,451.85
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,623.37,457.5
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,619.45,451.5
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,696.99,510.2
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,776.95,568.93
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,808.96,590.01
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,838.22,609.51
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,862.31,625.34
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,883.3,639.18
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,897.54,648.96
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,917.73,662.81
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,923.6,667.07
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,925.94,669.28
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,916.66,664.08
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,903.92,656.85
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,892.52,651.97
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,872.7,641.58
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,842.95,623.32
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,810.73,603.37
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,768.87,577.01
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,725.31,549.1
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,666.6,508.86
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,607.55,467.55
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,527.84,410.67
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,457.99,358.33
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,366.33,286.74
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,281.0,217.04
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,165.34,118.58
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,36.69,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.16,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,35.03,22.83
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,53.22,39.3
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,66.12,50.76
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,75.99,59.3
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,79.1,61.82
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,82.19,64.16
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,85.92,67.07
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,88.76,69.19
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,84.14,64.94
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,96.87,60.8
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,146.98,83.59
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,199.69,119.44
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,258.1,164.94
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,311.43,208.8
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,365.23,254.32
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,419.47,299.64
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,472.17,342.21
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,524.83,383.49
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,574.79,422.44
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,623.66,459.58
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,667.73,491.51
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,710.04,521.35
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,749.23,549.25
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,786.19,574.46
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,817.6,595.34
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,853.28,619.04
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,877.53,634.82
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,898.53,648.58
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,912.7,658.28
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,923.34,665.85
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,928.35,669.61
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,929.82,671.25
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,924.73,669.15
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,916.16,664.98
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,898.5,654.67
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,883.38,646.21
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,852.13,627.05
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,818.43,606.27
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,775.42,579.3
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,730.72,550.78
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,671.1,511.13
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,611.2,470.23
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,529.6,411.75
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,458.11,358.03
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,362.46,283.16
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,273.78,210.67
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,157.21,110.32
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,28.12,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.1,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,16.77,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,32.57,20.75
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,47.28,34.28
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,57.2,43.18
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.75,51.46
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,90.82,71.72
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,115.21,91.83
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,92.75,72.76
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,78.7,60.78
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,116.96,92.13
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,168.1,123.23
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,165.13,105.24
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,199.24,118.52
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,250.53,158.66
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,304.08,202.85
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,358.35,248.79
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,413.02,294.45
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,465.94,337.24
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,521.69,380.71
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,570.6,418.78
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,618.28,454.92
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,664.12,489.14
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,708.73,521.77
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,747.87,549.87
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,784.61,574.39
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,817.52,595.06
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,847.63,613.74
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,872.21,630.98
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,893.56,646.21
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,909.25,656.89
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,921.47,665.48
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,927.4,670.15
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,929.78,672.72
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,932.48,675.7
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,922.63,670.66
