Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,906.63,662.8
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,887.4,652.9
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,859.83,636.51
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,829.53,618.26
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,656.35,500.1
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,477.91,368.65
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,437.84,340.79
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,396.81,310.82
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,346.74,273.37
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,296.87,234.71
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,238.02,187.12
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,180.93,139.21
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,96.91,64.8
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.91,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,8.64,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.97,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.84,16.18
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.36,26.96
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.6,37.78
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.21,47.79
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,79.42,62.26
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,100.55,79.68
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,103.43,81.78
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,111.29,87.98
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,62.37,46.93
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.82,1.49
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,102.52,75.93
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,187.97,141.25
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,203.0,137.19
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,300.32,201.08
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,353.9,246.4
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,407.81,291.61
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,460.69,334.63
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,515.86,377.98
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,564.12,415.92
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,611.19,452.1
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,656.29,486.21
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,700.11,518.78
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,738.64,546.77
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,774.79,571.5
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,806.84,593.5
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,836.08,613.66
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,859.74,629.84
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,880.2,644.02
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,895.58,654.99
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,907.57,663.89
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,913.3,668.48
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,915.55,670.99
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,920.42,675.45
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,912.47,671.56
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,896.85,662.83
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,878.02,652.09
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,634.57,483.38
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,349.98,268.48
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,575.33,446.33
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,740.58,568.48
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,684.03,528.28
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,627.27,488.58
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,555.65,437.32
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,485.6,384.88
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,387.44,306.51
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,294.41,228.66
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,185.74,124.78
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,42.54,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.75,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.75,17.82
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.83,31.04
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,52.16,39.56
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.14,47.49
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,67.16,52.49
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,73.2,57.32
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,76.17,59.53
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,78.96,61.53
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,80.37,62.34
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,94.9,61.77
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,143.84,83.07
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,195.37,117.71
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,247.91,158.88
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,302.04,203.41
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,360.78,252.26
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,413.91,296.41
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,465.03,337.52
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,516.14,377.39
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,565.14,415.33
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,613.2,451.57
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,659.83,485.54
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,707.49,519.45
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,746.81,547.32
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,783.68,571.65
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,817.08,592.38
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,847.65,611.13
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,872.7,627.06
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,894.49,640.93
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,910.09,651.35
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,922.17,659.7
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,928.44,664.51
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,931.13,667.25
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,923.1,663.32
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,921.54,663.81
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,905.42,654.99
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,886.05,644.28
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,858.7,628.39
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,828.57,610.63
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,792.52,589.14
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,750.18,563.01
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,696.73,528.54
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,642.7,492.59
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,571.05,442.94
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,500.95,391.91
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,408.85,320.02
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,321.84,247.67
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,198.33,126.68
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,49.77,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.19,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.21,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.51,15.84
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.43,27.17
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,47.26,35.2
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,54.14,41.28
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,58.53,44.88
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,62.72,48.14
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,64.73,49.57
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,66.63,50.86
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,68.27,51.82
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,82.57,51.43
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,171.33,109.78
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,240.75,166.62
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,279.44,194.55
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,319.12,224.05
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,348.34,241.71
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,411.31,287.07
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,464.09,328.32
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,516.41,367.98
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,565.91,405.23
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,614.44,440.81
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,658.86,472.79
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,701.56,502.94
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,739.77,529.58
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,775.65,553.71
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,724.19,514.98
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,642.61,455.31
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,766.62,544.58
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,886.92,623.87
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,901.14,633.3
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,911.86,641.9
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,917.01,647.85
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,918.61,651.82
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,912.0,649.48
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,901.95,645.17
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,884.07,635.97
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,868.46,628.34
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,837.16,610.44
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,803.44,590.86
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,760.93,565.35
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,716.76,538.21
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,656.41,497.99
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,595.89,456.52
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,521.31,404.28
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,445.01,347.68
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,350.81,273.55
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,263.72,201.27
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,156.33,91.53
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,24.39,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,14.72,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,29.13,17.64
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,44.04,31.6
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,57.73,43.77
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,68.02,52.72
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,77.22,60.32
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,85.96,67.28
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,79.12,61.33
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,70.77,54.14
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,113.94,89.53
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,165.96,122.49
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,199.56,139.31
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,239.44,164.37
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,276.43,193.97
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,316.01,225.44
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,351.26,250.14
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,402.69,286.9
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,433.34,309.49
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,460.63,328.77
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,523.06,374.07
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,610.24,436.6
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,654.75,467.25
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,697.83,496.57
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,736.09,523.65
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,771.99,548.08
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,803.46,569.67
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,832.08,589.51
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,796.96,566.1
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,736.98,523.71
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,697.82,498.78
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,664.29,476.63
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,709.04,510.9
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,767.23,553.06
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,836.55,604.23
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,889.13,640.48
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,870.78,631.36
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,855.0,624.58
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,822.93,606.07
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,788.51,585.81
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,744.36,558.69
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,698.67,529.95
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,638.16,488.87
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,577.55,446.52
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,496.07,387.3
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,424.31,332.19
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,328.02,255.66
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,239.15,181.45
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,125.95,64.95
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,13.16,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,26.08,15.0
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,39.12,27.29
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.84,35.17
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,56.25,42.52
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,62.13,47.46
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,66.54,50.99
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,69.09,52.97
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,71.49,54.78
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,114.31,89.96
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,165.38,122.67
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,159.67,102.66
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,185.06,108.28
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,244.35,154.38
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,297.93,198.42
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,350.3,242.55
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,403.18,286.65
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,426.58,309.81
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,430.69,314.55
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,441.04,322.61
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,448.37,328.08
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,556.8,409.39
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,689.41,506.38
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,613.33,448.87
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,503.42,365.93
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,605.65,441.51
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,717.94,521.57
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,796.76,579.63
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,870.25,630.73
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,768.21,559.78
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,643.39,468.75
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,781.01,571.91
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,903.97,657.0
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,899.63,654.46
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,891.84,650.77
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,874.24,641.73
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,853.49,630.69
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,827.36,615.05
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,803.32,600.81
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,761.81,574.5
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,718.64,546.66
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,667.92,511.99
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,616.37,475.79
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,544.16,423.31
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,473.79,369.93
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,382.09,296.97
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,296.06,223.8
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,152.62,66.69
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,27.97,16.43
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,46.7,33.76
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,63.08,48.27
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,78.92,61.97
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,89.92,71.06
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.98,75.71
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,102.97,81.14
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,109.56,86.13
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,112.48,88.03
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,122.86,86.67
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,167.14,105.78
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,214.25,136.67
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,260.91,172.11
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,309.95,211.36
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,342.21,244.08
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,361.69,263.52
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,415.87,301.33
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,502.74,364.3
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,547.88,398.72
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,592.52,432.19
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,548.33,400.17
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,479.96,349.04
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,540.85,393.52
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,610.34,442.92
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,701.8,509.18
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,798.42,577.66
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,819.17,591.53
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,837.05,604.0
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,763.1,551.71
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,674.3,488.65
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,768.1,559.17
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,854.34,622.88
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,681.75,501.58
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,482.18,357.17
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,477.25,356.05
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,471.09,353.24
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,483.94,365.25
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,511.41,387.48
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,562.19,428.86
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,624.11,477.06
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,570.44,439.66
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,516.64,401.67
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,442.24,345.78
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,370.58,289.86
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,287.47,222.96
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,195.74,146.57
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,96.9,28.64
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,13.64,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.58,13.53
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.92,25.4
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.36,33.04
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,54.42,40.95
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,80.18,62.74
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,110.93,88.22
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,124.11,98.64
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,136.93,108.59
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,93.96,72.74
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,78.28,50.81
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,128.73,70.21
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,188.11,109.46
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,240.96,150.09
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,295.08,194.2
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,348.51,238.75
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,402.4,283.09
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,454.37,324.54
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,505.8,364.26
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,555.12,402.01
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,603.37,437.94
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,555.92,402.58
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,477.53,343.38
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,553.83,398.36
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,640.79,458.82
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,655.19,468.35
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,667.98,477.29
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,775.98,555.42
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,867.55,617.34
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,881.14,624.46
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,900.0,635.75
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,904.8,641.32
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,906.04,644.96
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,896.57,640.64
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,883.68,634.32
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,865.16,624.03
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,848.86,615.29
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,819.14,597.73
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,786.97,578.51
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,743.05,551.52
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,697.58,522.97
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,641.31,486.35
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,584.69,448.16
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,508.82,393.39
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,434.89,337.08
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,338.9,261.19
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,254.13,188.61
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,126.67,16.87
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,12.73,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.45,12.48
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.46,24.15
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,44.21,32.06
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,51.23,38.23
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,56.17,42.31
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,60.86,46.01
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,62.98,47.53
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,64.99,48.92
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,67.08,50.34
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,76.06,57.41
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,126.68,68.28
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,186.06,106.67
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,254.09,167.81
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,310.2,217.73
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,334.47,229.51
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,401.49,275.68
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,436.78,305.8
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,451.17,317.76
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,515.03,364.06
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,600.38,425.44
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,644.95,456.31
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,687.81,485.71
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,726.44,512.24
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,762.79,536.91
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,794.64,557.49
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,823.71,576.24
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,739.71,519.76
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,631.29,444.37
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,766.48,541.94
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,892.69,625.68
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,896.46,628.17
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,896.71,629.99
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,882.97,623.23
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,871.95,618.4
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,761.63,549.95
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,642.21,470.31
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,710.14,522.67
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,761.32,560.16
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,715.85,531.58
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,668.92,502.17
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,608.23,461.22
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,541.8,414.85
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,465.96,360.26
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,393.28,305.02
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,300.27,231.0
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,214.41,157.33
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,106.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,11.82,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,25.35,13.67
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.93,27.72
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,50.12,36.88
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,59.95,45.43
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,65.34,49.97
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,70.92,54.48
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,73.67,56.49
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,76.27,58.32
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,76.86,58.46
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,83.18,63.31
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,132.25,74.36
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,183.88,107.48
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,236.06,147.3
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,295.63,195.11
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,347.78,238.31
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,400.5,281.41
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,451.86,321.86
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,502.99,360.67
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,550.98,396.67
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,597.93,430.68
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,642.74,461.57
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,687.62,491.45
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,726.56,517.03
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,763.13,539.55
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,794.63,556.69
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,823.29,571.72
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,846.46,585.14
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,866.39,596.61
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,881.57,605.24
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,893.33,611.93
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,898.06,615.51
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,899.28,617.23
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,900.9,620.38
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,890.33,616.28
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,872.97,609.5
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,852.46,600.8
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,809.31,577.25
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,760.37,549.49
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,736.7,537.49
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,709.36,522.43
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,652.32,485.62
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,595.14,447.57
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,518.85,394.44
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,444.79,339.93
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,343.74,261.23
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,249.21,179.93
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,120.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.82,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.29,11.15
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.29,23.83
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,42.26,30.23
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,48.99,36.15
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,51.33,38.12
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,53.7,39.98
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,55.48,41.27
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,57.18,42.44
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,64.11,47.83
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,70.12,52.37
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,122.55,63.94
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,177.13,98.25
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,231.64,139.66
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,294.27,189.77
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,348.78,234.9
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,403.4,279.57
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,456.29,321.43
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,508.6,361.5
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,558.27,399.44
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,606.6,435.41
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,651.6,467.59
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,694.69,497.68
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,733.56,525.04
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,769.93,549.24
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,802.0,570.58
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,831.14,590.08
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,855.13,605.95
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,875.82,619.85
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,890.45,628.72
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,901.55,635.53
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,905.79,640.37
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,906.44,643.18
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,899.85,640.67
