Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,898.82,641.93
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,882.28,634.21
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,862.53,624.56
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,832.8,607.07
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,800.44,587.76
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,757.33,561.1
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,717.27,536.06
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,659.61,497.26
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,601.88,457.24
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,526.15,403.65
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,452.71,348.83
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,349.98,267.29
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,254.78,182.27
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,96.09,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.82,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,22.72,11.3
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,36.34,24.78
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,43.69,31.57
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,50.78,37.83
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,53.8,40.31
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,56.78,42.58
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,59.15,44.34
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,61.39,45.94
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,62.06,46.21
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,73.3,55.15
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,125.77,66.97
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,180.52,100.93
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,235.5,142.39
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,291.43,187.39
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,346.31,232.1
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,406.42,279.79
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,459.26,321.41
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,511.36,361.31
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,560.29,398.04
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,607.85,432.73
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,653.42,464.26
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,697.54,493.91
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,736.47,520.34
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,772.88,543.8
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,804.29,563.96
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,832.7,582.28
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,856.26,597.02
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,876.51,609.8
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,890.31,620.06
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,900.58,628.33
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,796.51,562.76
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,653.64,465.53
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,653.99,469.15
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,652.18,470.27
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,758.46,548.55
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,847.8,610.19
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,813.97,589.65
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,777.81,568.48
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,732.81,541.27
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,686.34,512.43
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,623.29,470.39
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,560.37,426.93
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,480.64,369.89
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,400.94,309.32
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,299.75,228.5
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,207.56,145.07
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,73.23,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.1,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,24.23,12.19
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,40.04,27.87
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,51.37,38.06
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,62.28,47.57
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,67.3,51.7
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,73.05,56.23
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,76.14,58.51
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,79.07,60.61
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,117.61,91.83
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,170.53,133.78
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,154.23,99.74
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,183.47,105.98
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,242.13,149.93
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,295.75,192.86
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,350.46,237.64
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,405.64,282.18
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,354.31,254.05
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,275.69,200.3
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,418.95,304.99
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,610.55,440.95
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,656.18,472.68
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,700.44,503.8
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,739.29,531.27
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,775.63,556.13
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,808.03,577.78
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,837.55,597.61
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,861.2,613.35
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,881.54,627.1
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,798.66,572.28
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,678.2,487.62
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,811.81,584.71
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,921.25,657.33
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,915.33,654.3
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,905.84,650.15
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,887.84,641.55
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,866.6,630.9
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,837.51,613.77
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,805.69,594.72
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,766.64,570.71
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,721.26,541.86
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,663.22,503.29
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,604.97,463.17
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,526.29,406.74
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,449.97,348.83
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,346.33,265.76
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,250.66,173.46
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,94.23,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,9.1,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,23.47,11.39
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,38.53,26.77
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,49.92,37.12
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,60.88,46.79
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,68.38,53.1
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,75.56,58.89
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,80.46,62.71
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,83.57,64.96
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,85.64,66.17
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,88.91,68.35
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,137.09,80.3
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,188.02,112.02
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,238.99,150.49
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,291.58,192.98
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,344.04,236.71
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,397.12,280.62
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,433.42,312.78
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,447.84,325.45
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,445.9,325.15
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,431.03,314.71
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,404.19,295.08
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,369.97,269.8
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,496.49,362.84
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,638.04,463.44
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,591.4,428.41
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,529.85,383.41
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,694.68,505.37
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,851.72,615.75
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,864.03,623.64
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,872.95,630.49
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,665.77,487.72
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,407.28,298.95
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,282.31,208.99
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,148.36,108.43
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,140.86,103.4
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,133.39,98.19
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,218.45,165.09
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,299.24,227.68
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,253.46,193.48
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,207.55,158.79
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,176.89,135.53
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,146.27,111.7
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,102.76,77.03
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,71.03,51.14
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,45.61,30.24
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,18.51,7.09
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,9.55,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,9.1,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,21.9,9.79
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,35.5,23.96
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,44.37,32.09
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,54.3,40.79
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,33.7,23.25
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,20.24,11.69
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,84.88,66.24
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,139.19,110.79
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,154.08,122.27
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,168.45,133.23
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,179.11,132.34
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,175.95,131.84
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,112.56,82.64
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,40.73,26.52
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,114.15,83.42
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,184.93,136.85
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,275.89,203.56
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,377.64,276.81
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,391.77,287.1
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,411.1,301.39
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,468.19,342.27
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,530.24,386.09
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,564.62,410.73
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,599.18,435.53
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,676.43,491.78
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,755.88,548.78
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,740.43,537.84
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,720.31,524.11
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,750.56,547.07
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,779.19,568.7
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,783.35,572.99
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,784.68,575.65
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,769.04,566.6
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,750.6,555.75
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,691.11,515.74
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,614.2,463.04
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,628.55,476.06
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,622.85,474.77
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,583.11,448.42
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,541.75,420.4
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,490.96,383.43
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,439.96,345.14
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,372.27,293.23
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,306.96,240.83
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,225.36,172.59
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,131.68,82.07
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,46.76,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.53,9.19
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.51,24.04
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.76,32.61
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,53.71,40.64
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,59.61,45.72
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,63.83,49.18
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,66.21,50.96
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,68.5,52.6
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,86.08,67.03
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,136.31,108.15
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,115.17,74.03
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,176.5,102.29
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,246.3,165.59
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,298.91,215.29
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,327.99,232.04
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,389.05,276.82
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,440.88,319.5
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,492.19,360.62
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,540.92,399.47
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,588.98,436.85
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,609.02,451.09
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,614.65,453.66
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,679.19,503.22
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,747.44,555.05
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,694.3,512.55
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,616.81,452.41
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,577.62,424.99
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,542.44,399.69
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,531.43,392.6
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,519.02,384.39
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,300.6,226.1
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,91.67,66.1
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,56.26,38.75
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,21.21,11.19
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,30.05,18.26
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,38.88,25.35
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,40.19,26.49
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,41.5,27.64
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,36.61,23.89
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,31.73,20.1
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,26.42,15.89
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,21.12,11.62
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,16.26,7.64
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,11.41,3.61
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,7.46,0.24
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.5,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.82,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,11.87,2.28
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,22.02,12.76
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,36.18,25.3
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,49.88,37.35
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,64.54,49.94
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,79.04,62.12
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,104.54,83.48
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,129.3,103.87
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,149.19,119.71
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,173.97,139.29
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,195.74,146.92
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,216.61,162.16
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,219.06,164.24
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,226.4,170.22
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,279.52,207.64
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,360.67,266.61
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,239.26,178.62
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,95.7,69.72
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,197.03,147.88
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,296.36,222.13
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,406.71,303.48
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,529.05,391.22
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,507.11,374.49
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,480.02,354.49
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,486.71,359.56
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,492.69,363.96
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,542.15,400.35
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,593.55,437.45
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,522.43,386.27
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,434.01,322.5
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,349.88,262.31
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,250.67,188.9
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,196.77,148.53
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,142.77,107.11
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,75.32,54.69
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,11.47,3.65
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,10.14,2.61
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,8.81,1.55
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.48,0.5
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.07,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,10.99,1.48
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,22.02,12.93
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,35.74,25.24
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,49.05,37.11
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,63.72,49.86
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,78.23,62.22
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,79.89,63.48
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,81.31,64.48
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,110.77,89.27
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,139.1,112.75
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,127.36,97.92
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,113.87,86.87
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,77.58,57.37
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,38.95,25.99
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,86.46,64.13
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,132.19,100.26
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,120.16,90.55
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,107.85,80.71
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,117.97,88.62
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,128.16,96.56
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,197.57,150.47
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,268.2,204.17
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,253.05,192.49
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,237.29,180.52
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,267.36,203.67
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,298.35,227.32
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,323.85,246.82
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,342.97,261.52
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,268.68,205.33
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,204.23,155.9
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,173.59,132.61
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,142.68,108.72
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,147.43,112.75
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,152.45,117.0
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,327.65,258.54
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,483.43,380.23
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,356.93,281.78
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,201.01,157.79
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,177.3,139.81
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,153.57,121.23
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,127.63,100.18
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,101.76,78.83
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,77.23,58.49
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,51.95,37.17
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,31.73,19.76
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,12.32,0.26
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.37,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,18.39,5.91
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,35.77,24.77
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,53.61,41.08
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,71.54,57.22
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,89.09,72.59
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,106.26,87.27
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,123.25,101.46
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,139.8,115.01
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,156.16,128.17
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,172.02,140.74
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,173.21,133.16
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,176.52,136.17
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,190.56,146.53
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,204.77,156.99
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,237.48,181.77
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,263.7,201.43
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,263.61,200.91
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,267.12,203.11
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,332.61,252.41
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,408.79,308.92
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,418.64,315.28
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,427.69,321.2
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,428.59,322.46
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,428.38,322.91
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,392.19,296.24
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,353.1,267.23
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,354.6,268.79
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,355.95,270.12
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,349.84,266.02
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,343.36,261.69
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,385.91,295.02
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,429.92,329.06
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,394.95,303.38
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,359.02,277.01
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,335.5,259.98
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,311.42,242.35
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,421.9,331.82
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,527.36,414.64
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,487.26,385.27
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,446.2,355.44
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,481.3,383.8
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,492.44,392.59
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,411.02,328.37
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,333.97,265.13
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,237.54,182.54
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,134.63,42.88
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,46.73,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,15.56,3.56
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,31.59,21.1
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,39.18,28.37
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,46.51,35.05
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,50.55,38.63
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,54.47,41.93
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,56.99,43.91
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,59.4,45.73
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,60.57,46.36
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,68.29,52.51
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,113.96,62.6
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,167.67,94.68
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,221.65,135.4
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,276.75,180.4
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,331.54,226.46
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,391.56,275.75
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,443.56,317.69
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,494.86,357.77
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,543.58,395.41
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,590.93,430.93
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,635.92,463.55
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,679.55,494.42
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,718.04,522.0
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,753.96,546.87
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,784.77,566.21
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,812.53,583.56
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,835.91,598.63
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,855.96,611.69
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,869.36,620.64
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,879.19,627.54
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,883.33,631.04
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,883.91,632.52
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,877.48,629.75
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,867.57,624.99
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,858.96,620.52
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,838.79,608.68
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,809.81,591.95
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,778.16,573.35
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,734.6,546.88
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,689.37,518.6
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,635.3,482.07
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,577.17,441.07
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,497.41,382.87
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,420.83,323.16
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,309.8,230.77
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,192.77,28.77
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,74.98,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,14.32,2.29
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,29.07,19.07
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,35.57,25.43
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,41.88,31.26
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,45.43,34.44
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,48.88,37.38
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,55.96,43.38
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,58.27,45.15
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,59.3,45.68
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,60.31,46.18
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,107.57,56.68
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,164.4,90.96
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,229.16,141.11
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,286.61,189.61
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,343.39,238.97
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,400.11,287.95
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,454.72,334.38
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,508.5,378.88
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,559.7,421.01
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,609.34,460.91
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,655.43,496.31
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,699.39,529.25
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,739.75,559.74
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,777.43,587.05
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,809.42,609.59
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,838.24,629.98
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,862.53,646.69
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,883.36,661.1
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,898.33,671.95
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,909.64,680.48
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,914.61,684.52
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,915.87,686.42
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,908.21,682.39
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,897.01,676.14
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,887.3,672.17
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,865.83,660.11
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,836.75,641.46
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,804.84,620.71
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,760.47,592.01
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,714.32,561.23
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,654.18,517.87
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,599.46,476.8
