Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.24,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.55,14.57
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,32.18,22.65
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,39.57,29.63
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,43.3,33.05
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,51.43,40.16
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,54.0,42.2
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,56.53,44.11
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,57.77,44.85
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,59.0,45.56
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,91.23,49.44
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,157.63,85.95
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,215.95,127.78
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,275.19,175.56
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,333.33,224.44
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,391.33,272.78
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,447.39,318.61
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,502.49,362.09
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,554.94,403.18
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,605.69,441.75
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,652.61,476.14
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,697.25,507.99
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,737.57,536.58
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,774.99,562.65
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,807.41,583.19
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,836.5,601.37
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,860.56,616.85
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,881.0,630.15
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,894.63,640.07
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,904.42,647.8
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,907.26,651.37
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,906.24,652.72
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,898.43,649.93
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,886.97,644.97
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,866.69,634.97
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,851.11,628.11
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,817.23,608.33
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,780.68,586.45
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,732.57,556.05
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,682.91,523.45
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,614.76,475.43
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,546.97,425.07
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,457.87,356.96
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,367.79,279.24
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,183.19,44.51
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,13.64,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.59,14.21
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,32.19,22.33
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,39.55,29.24
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,43.25,32.59
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,46.89,35.7
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,53.89,41.6
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,56.4,43.46
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,57.23,43.84
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,58.09,44.23
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,87.64,47.49
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,144.09,76.01
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,208.11,122.03
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,265.15,167.76
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,321.43,215.16
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,377.61,262.45
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,431.87,307.6
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,485.31,350.94
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,535.96,391.56
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,584.9,429.83
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,630.47,464.13
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,673.89,496.06
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,712.63,524.71
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,748.51,550.92
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,779.69,571.21
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,807.63,589.03
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,830.79,604.5
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,850.42,617.76
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,863.34,627.24
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,872.53,634.51
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,875.46,637.43
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,874.66,638.15
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,863.28,632.55
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,848.5,624.87
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,835.32,617.52
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,811.23,602.88
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,777.74,581.84
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,741.79,558.84
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,692.63,526.76
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,642.14,492.6
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,579.59,447.12
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,513.56,396.78
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,418.3,323.3
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,328.72,245.59
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,163.03,7.85
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,14.1,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.55,14.35
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,34.39,23.62
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,42.93,31.44
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,46.0,34.21
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,49.13,36.83
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,51.28,38.55
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,58.67,44.66
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,59.02,44.7
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,59.44,44.81
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,127.05,86.97
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,206.71,153.31
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,231.8,171.26
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,257.11,190.12
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,282.98,198.23
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,370.35,258.25
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,423.46,302.75
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,475.67,345.51
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,524.74,385.41
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,572.2,423.06
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,616.87,456.81
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,659.36,488.03
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,697.25,516.11
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,732.42,541.73
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,762.69,561.96
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,789.83,579.23
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,811.41,593.68
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,829.52,605.91
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,841.98,614.5
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,850.82,620.86
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,852.7,622.78
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,850.97,622.53
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,840.89,616.9
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,835.16,614.38
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,813.97,601.24
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,789.7,586.13
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,754.93,563.77
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,717.82,539.54
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,668.33,506.93
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,622.88,476.0
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,553.17,425.36
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,484.8,373.36
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,388.49,298.28
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,297.96,219.15
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,147.17,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,13.64,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,25.72,14.23
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,43.25,31.09
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,60.68,46.62
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,75.43,59.54
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,91.32,73.09
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,106.88,85.99
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,121.99,98.2
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,137.45,110.45
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,152.32,121.99
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,160.43,116.79
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,195.97,135.16
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,234.65,164.3
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,268.98,192.03
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,308.28,220.73
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,353.1,254.21
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,394.64,283.53
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,460.01,332.47
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,510.17,372.58
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,555.78,408.62
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,574.24,422.55
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,578.48,424.98
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,643.46,474.48
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,708.21,523.61
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,705.72,519.31
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,684.6,502.29
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,620.55,456.96
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,547.64,404.32
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,567.97,420.3
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,576.55,427.78
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,449.13,336.42
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,316.81,238.27
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,561.05,426.42
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,766.1,574.77
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,639.46,485.57
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,506.65,389.02
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,355.52,275.94
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,208.49,160.8
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,181.4,140.47
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,154.07,119.2
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,123.53,94.54
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,84.02,62.29
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,56.79,39.84
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,27.93,15.52
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,12.78,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,13.64,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,23.52,12.25
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,34.04,23.26
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,42.99,31.46
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,49.7,37.47
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,56.12,43.02
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,59.04,45.38
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,61.88,47.59
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,58.25,44.25
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,74.36,57.61
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,81.21,60.11
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,88.08,65.25
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,115.54,86.55
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,142.89,107.39
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,214.23,148.97
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,353.6,245.79
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,404.44,286.84
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,455.06,326.95
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,502.97,364.52
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,550.65,400.67
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,593.44,431.94
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,634.6,461.2
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,626.82,453.92
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,593.51,428.7
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,640.09,462.3
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,682.95,492.53
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,670.49,483.58
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,643.85,465.74
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,744.29,538.09
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,817.59,587.14
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,826.22,593.53
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,824.71,594.36
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,814.47,589.81
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,800.85,583.21
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,779.13,571.31
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,754.48,557.4
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,718.94,535.9
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,685.8,515.58
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,635.2,482.05
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,583.85,446.88
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,513.45,396.48
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,444.54,344.03
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,347.08,266.94
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,255.88,184.19
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,97.76,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,13.19,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.77,11.33
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,33.28,22.53
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,42.29,30.81
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,46.57,34.75
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,50.81,38.43
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,53.62,40.74
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,56.36,42.9
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,57.51,43.55
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,64.71,49.29
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,125.74,87.42
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,199.44,146.46
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,222.89,163.71
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,250.59,185.09
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,236.6,176.24
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,221.02,165.71
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,302.45,224.3
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,407.59,300.71
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,470.41,346.97
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,554.84,410.52
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,553.05,409.1
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,526.91,388.34
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,618.15,457.88
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,711.45,528.27
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,741.31,549.77
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,768.19,568.33
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,672.77,498.96
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,538.37,398.78
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,571.91,423.96
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,594.19,440.58
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,726.42,539.95
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,826.18,610.43
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,704.13,526.59
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,546.7,411.52
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,473.27,359.46
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,384.54,294.39
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,556.82,429.29
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,688.63,527.13
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,641.74,493.71
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,590.1,456.72
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,520.42,404.89
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,452.28,351.44
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,352.69,271.33
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,259.86,183.68
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,99.6,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,13.64,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,23.57,11.39
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,34.77,23.51
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,44.18,32.12
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,47.97,35.62
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,51.78,38.92
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,54.19,40.87
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,56.56,42.71
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,98.21,77.55
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,148.66,118.98
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,110.87,75.51
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,136.27,72.2
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,189.6,108.62
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,251.4,157.54
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,305.5,203.29
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,359.52,249.34
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,411.99,293.61
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,463.95,336.46
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,513.13,376.79
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,560.72,414.86
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,604.96,448.69
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,647.25,480.16
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,685.06,508.78
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,720.12,534.95
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,750.38,555.71
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,777.46,573.22
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,798.85,587.85
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,816.76,600.23
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,829.13,609.22
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,837.89,615.97
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,839.99,618.19
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,838.48,618.17
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,828.92,613.13
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,815.92,605.92
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,802.6,599.34
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,778.88,585.58
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,744.39,563.01
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,707.6,538.49
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,657.62,503.77
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,606.56,467.09
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,540.91,418.21
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,472.39,364.68
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,372.06,284.4
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,278.8,192.18
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,108.48,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,13.64,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,23.57,10.91
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.68,22.54
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,45.16,32.91
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,48.88,36.38
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,52.65,39.67
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,55.4,41.91
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,58.1,44.02
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,56.8,42.69
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,61.39,46.32
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,79.73,46.44
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,133.06,70.11
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,186.05,105.76
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,247.7,154.12
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,302.3,200.6
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,356.88,247.72
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,409.19,292.17
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,460.92,335.18
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,457.18,337.28
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,426.13,315.22
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,525.06,389.89
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,643.57,478.48
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,681.41,506.83
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,716.55,533.05
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,746.83,555.4
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,773.99,574.33
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,795.78,589.1
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,814.14,601.76
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,826.34,609.5
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,834.94,614.95
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,836.08,617.85
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,833.6,618.48
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,823.08,612.52
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,816.71,609.6
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,795.2,595.91
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,770.65,580.16
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,734.77,556.52
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,696.63,530.89
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,645.64,496.28
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,598.64,463.21
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,528.48,410.49
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,459.93,356.17
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,358.27,274.12
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,262.45,175.98
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,101.59,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,12.28,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,22.47,9.53
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,39.22,27.04
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,54.0,40.38
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,69.25,53.76
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,83.96,66.37
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,96.76,77.07
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,109.06,87.1
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,121.15,96.78
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,132.73,105.9
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,148.67,108.47
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,186.2,128.16
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,225.51,155.62
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,265.41,186.32
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,299.17,215.3
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,327.33,239.36
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,372.14,271.57
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,433.31,317.19
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,458.11,338.23
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,473.84,351.15
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,514.95,381.79
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,559.53,414.73
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,595.6,441.71
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,631.74,468.5
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,612.21,452.88
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,579.07,427.52
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,588.56,435.15
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,596.63,441.6
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,579.2,429.52
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,559.43,415.8
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,577.99,431.08
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,594.96,445.14
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,580.12,435.86
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,563.22,425.24
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,493.7,375.42
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,409.12,313.68
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,561.8,432.48
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,675.0,515.97
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,628.07,483.29
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,576.23,446.65
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,501.5,390.53
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,428.72,332.58
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,325.62,248.91
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,226.22,145.53
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,85.79,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,12.28,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,21.24,8.14
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,32.33,21.32
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,41.85,30.06
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,63.44,48.79
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,85.81,67.91
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,68.08,52.7
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,55.34,41.68
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,87.4,68.51
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,123.19,97.91
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,131.32,94.11
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,172.13,114.7
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,223.18,152.48
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,262.82,184.47
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,299.68,214.25
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,336.0,243.75
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,375.26,273.94
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,415.26,304.57
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,448.58,330.87
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,481.08,356.06
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,508.24,376.31
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,534.09,395.19
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,558.22,413.52
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,586.43,434.47
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,568.73,421.72
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,551.12,408.77
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,600.98,447.91
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,662.9,494.94
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,652.5,487.44
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,627.53,470.31
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,609.39,458.14
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,589.08,444.36
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,687.7,519.86
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,769.31,578.73
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,669.55,509.9
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,559.2,429.68
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,525.73,406.72
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,490.66,381.66
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,514.01,401.38
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,536.7,418.49
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,463.24,361.12
