Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,391.55,303.12
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,287.93,219.09
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,187.75,113.9
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,68.29,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,12.73,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,22.51,8.23
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,36.29,24.71
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,50.16,37.39
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,59.67,45.94
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,68.84,53.93
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,84.21,67.12
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,109.93,88.91
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,129.51,105.03
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,145.41,117.83
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,160.93,122.11
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,186.58,134.96
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,219.03,161.43
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,241.92,182.15
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,264.79,200.18
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,287.87,218.48
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,266.42,202.99
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,241.93,184.52
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,241.19,183.98
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,239.9,182.99
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,327.07,249.88
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,425.05,324.05
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,491.98,375.96
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,562.53,430.65
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,658.14,505.53
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,749.81,577.08
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,770.7,592.34
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,788.27,605.58
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,802.56,616.78
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,813.46,625.71
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,814.47,627.35
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,811.94,626.63
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,670.69,523.36
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,516.84,404.05
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,513.66,404.93
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,507.8,403.37
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,600.11,479.48
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,674.38,538.47
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,623.27,500.31
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,571.45,460.72
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,502.11,404.99
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,434.23,347.17
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,331.33,259.11
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,228.51,133.52
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,88.76,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,10.01,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,19.81,6.13
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,26.59,17.25
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,33.28,23.78
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,36.99,27.3
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,40.7,30.61
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,43.0,32.59
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,51.25,39.73
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,53.6,41.5
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,55.85,43.14
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,69.05,42.48
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,127.19,65.11
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,185.67,104.73
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,244.74,152.76
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,303.16,204.05
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,361.25,255.91
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,417.28,305.19
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,472.16,352.3
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,524.08,396.49
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,574.12,437.97
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,620.91,475.05
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,665.17,509.13
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,705.15,540.21
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,742.16,568.49
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,773.8,590.8
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,802.0,609.28
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,825.18,625.43
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,844.65,639.11
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,857.86,648.6
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,867.21,655.63
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,870.27,658.52
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,869.5,659.0
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,860.91,654.29
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,848.66,647.23
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,827.82,635.19
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,803.77,620.87
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,769.8,598.4
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,733.48,573.82
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,691.56,543.72
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,641.21,506.05
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,569.46,450.43
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,498.8,392.6
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,392.57,304.03
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,285.07,152.07
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,120.14,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,9.55,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,18.87,4.63
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,26.66,17.4
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,34.28,24.82
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,38.37,28.76
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,42.43,32.47
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,44.64,34.31
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,46.86,36.06
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,55.32,43.22
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,57.87,45.11
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,69.32,44.27
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,127.13,65.89
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,185.53,104.66
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,244.46,151.6
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,302.26,201.48
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,359.8,251.95
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,415.41,299.97
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,469.87,345.84
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,521.16,387.95
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,570.62,427.3
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,617.3,463.35
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,661.53,496.52
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,701.07,526.52
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,737.69,553.85
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,769.15,576.35
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,797.23,594.77
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,819.3,609.96
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,837.68,622.8
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,850.92,632.35
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,860.37,639.55
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,862.5,642.05
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,860.83,642.24
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,850.78,637.39
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,837.16,630.27
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,815.89,618.39
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,798.81,609.37
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,762.73,586.02
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,724.24,560.53
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,672.22,524.54
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,619.04,486.11
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,544.39,429.45
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,478.25,375.54
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,369.33,284.66
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,257.48,118.91
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,104.15,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,15.87,1.85
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,32.86,22.38
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,49.64,37.95
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,65.57,52.43
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,82.09,67.11
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,97.61,80.59
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,112.78,93.45
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,130.7,108.42
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,148.09,122.68
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,141.84,116.78
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,176.08,125.61
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,214.65,151.78
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,254.99,182.53
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,289.98,210.85
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,331.78,244.96
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,369.32,275.7
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,408.22,307.23
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,468.65,354.35
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,544.78,414.19
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,556.94,424.63
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,554.22,422.49
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,625.37,478.17
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,697.19,533.94
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,563.8,432.4
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,382.16,291.2
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,504.1,386.2
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,615.76,470.79
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,601.75,460.63
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,585.24,449.28
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,710.05,545.52
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,810.93,618.7
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,718.96,553.86
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,613.26,475.81
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,629.39,491.1
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,648.14,506.75
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,660.8,516.61
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,663.14,518.51
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,614.12,483.82
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,560.18,444.34
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,486.51,387.85
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,414.81,328.93
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,305.29,235.45
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,191.29,69.93
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,74.1,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,9.55,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,18.15,1.34
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,33.76,22.63
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,49.5,37.17
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,66.12,51.92
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,82.26,65.9
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,97.59,78.97
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,112.44,91.33
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,118.19,95.57
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,128.16,103.25
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,103.41,82.05
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,71.71,52.58
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,112.16,67.3
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,225.2,139.53
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,264.21,185.15
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,281.06,209.54
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,309.99,230.65
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,347.1,257.92
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,379.3,282.12
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,413.77,308.0
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,366.6,273.58
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,307.43,229.41
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,482.05,362.41
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,672.03,500.87
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,606.26,450.98
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,509.56,378.95
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,465.06,347.27
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,406.42,304.43
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,292.98,220.43
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,168.59,125.58
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,269.56,204.68
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,368.09,280.02
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,246.8,188.32
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,118.19,88.12
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,94.44,69.86
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,70.79,51.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,359.25,285.14
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,606.8,471.66
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,549.18,429.1
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,491.3,386.15
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,413.93,325.48
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,337.65,263.2
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,234.5,176.54
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,124.98,28.55
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,43.36,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,10.01,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,17.9,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,30.62,20.0
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,43.47,32.08
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,55.36,42.78
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,66.79,52.77
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,74.79,59.64
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,82.47,66.04
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,90.46,72.43
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,98.11,78.39
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,79.27,62.21
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,117.11,62.16
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,170.55,96.17
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,225.38,138.84
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,284.87,197.16
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,325.67,238.31
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,363.69,267.22
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,412.71,305.0
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,440.45,328.77
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,459.83,344.96
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,468.27,351.76
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,471.54,354.11
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,519.86,391.16
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,577.66,434.66
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,662.74,498.31
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,743.27,558.1
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,697.13,523.0
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,628.33,472.06
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,621.86,468.69
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,601.45,455.22
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,546.3,415.03
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,475.23,362.95
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,459.84,353.06
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,443.21,341.89
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,449.97,348.59
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,440.16,343.01
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,408.6,319.76
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,376.0,295.43
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,337.96,267.19
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,299.15,237.36
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,251.46,199.08
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,204.03,159.51
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,139.84,103.65
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,57.6,1.74
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,21.96,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,9.55,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.61,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,27.2,17.03
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,36.56,26.08
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,41.57,30.77
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,46.5,35.14
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,49.19,37.37
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,51.85,39.46
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,58.54,44.92
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,60.17,45.97
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,62.91,48.06
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,114.58,60.9
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,167.05,93.82
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,220.55,135.08
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,273.23,179.03
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,326.06,223.92
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,353.08,255.27
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,354.08,262.18
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,347.0,258.35
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,334.1,249.45
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,457.09,341.02
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,605.14,448.73
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,641.07,475.08
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,674.36,499.87
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,604.62,447.55
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,499.47,368.95
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,638.97,473.91
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,764.22,563.13
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,774.85,569.84
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,782.0,575.43
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,655.83,488.68
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,507.63,380.51
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,638.73,480.85
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,753.29,562.37
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,729.52,547.32
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,702.93,531.4
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,669.65,509.81
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,630.74,483.66
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,576.84,446.08
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,522.61,406.62
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,448.13,348.8
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,375.88,289.72
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,267.81,197.8
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,150.99,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,57.49,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,9.55,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,16.59,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,28.08,17.56
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,41.12,29.86
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,46.71,35.08
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,52.22,39.94
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,55.8,42.93
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,59.32,45.71
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,60.42,46.33
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,61.57,46.95
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,62.62,47.59
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,119.17,65.69
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,169.96,96.46
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,222.29,135.76
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,273.03,187.51
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,304.49,221.5
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,331.05,242.34
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,357.03,262.47
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,357.37,264.3
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,352.42,261.63
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,349.34,259.51
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,343.64,255.23
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,504.61,376.94
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,677.34,503.25
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,525.19,392.52
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,323.93,241.07
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,555.37,418.22
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,771.02,572.1
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,781.86,578.75
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,789.2,584.87
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,789.72,586.24
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,793.26,589.88
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,780.17,582.65
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,763.77,573.32
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,740.9,560.32
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,715.16,545.14
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,677.65,520.19
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,642.56,496.39
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,589.02,458.52
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,535.11,418.72
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,459.27,359.15
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,385.8,298.22
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,276.16,203.29
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,156.62,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,60.76,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,8.19,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.86,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,23.85,14.04
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,32.54,22.58
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,36.98,26.83
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,45.23,34.19
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,48.09,36.59
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,50.93,38.85
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,52.45,39.89
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,53.97,40.9
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,55.04,41.59
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,106.8,54.44
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,168.61,93.39
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,223.57,135.18
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,277.43,180.51
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,331.15,226.97
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,361.36,261.32
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,367.82,273.02
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,436.99,323.13
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,529.53,391.78
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,572.78,425.13
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,613.93,456.24
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,650.7,484.14
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,684.69,509.46
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,625.03,465.13
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,531.57,395.58
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,661.47,493.7
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,776.31,575.9
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,786.36,581.29
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,792.8,585.29
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,793.53,587.59
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,790.73,587.71
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,779.74,581.67
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,772.36,578.24
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,749.76,565.13
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,724.24,549.95
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,686.59,525.19
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,646.89,498.35
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,592.79,459.57
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,543.4,422.64
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,467.23,363.3
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,393.58,302.35
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,280.85,203.97
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,157.14,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,8.64,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,15.05,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,26.16,15.68
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,36.07,25.45
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,40.69,29.83
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,45.29,33.93
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,44.64,33.35
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,43.54
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,75.91,59.94
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,94.5,75.42
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,104.39,83.34
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,114.72,87.46
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,166.05,124.92
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,221.8,164.75
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,260.85,191.26
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,304.61,222.43
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,350.67,252.24
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,427.49,308.38
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,475.23,348.04
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,521.38,385.59
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,564.03,419.01
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,604.67,450.08
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,641.22,478.17
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,675.07,503.79
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,703.91,524.72
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,729.62,543.08
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,749.79,557.44
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,766.55,569.62
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,777.42,577.96
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,784.75,584.08
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,785.42,585.57
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,782.59,584.86
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,774.86,580.95
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,757.58,570.58
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,734.42,556.98
