Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,708.4,541.22
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,670.15,515.58
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,634.25,491.0
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,579.63,452.12
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,524.76,411.33
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,446.55,349.19
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,370.98,286.07
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,257.13,184.96
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,105.54,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.19,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,14.24,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,26.24,15.44
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,37.03,26.09
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,42.43,31.16
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,47.76,35.89
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,51.19,38.85
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,54.56,41.64
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,55.2,42.0
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,61.53,47.19
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,62.69,47.91
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,108.01,58.12
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,159.57,88.01
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,212.69,127.31
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,269.27,183.18
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,303.51,219.14
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,349.09,248.28
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,424.53,302.41
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,472.37,341.47
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,518.78,378.64
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,562.08,411.91
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,603.69,443.1
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,640.53,471.1
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,674.7,496.74
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,704.58,518.43
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,731.46,537.76
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,752.5,552.57
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,770.15,565.19
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,781.77,574.34
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,789.83,581.32
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,791.41,583.76
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,789.45,584.02
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,780.51,579.72
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,774.96,577.86
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,752.76,565.08
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,727.6,550.19
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,691.99,526.85
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,654.22,501.36
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,601.65,464.51
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,548.29,425.29
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,477.05,370.04
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,403.46,309.03
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,288.69,204.32
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,136.18,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,14.55,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,21.89,11.99
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,30.25,20.6
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,38.01,27.74
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,42.93,32.16
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,45.48,34.31
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,48.03,36.35
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,50.07,37.86
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,52.07,39.3
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,52.86,39.77
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,105.58,55.59
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,159.56,86.93
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,214.14,128.11
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,267.54,172.7
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,320.68,218.46
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,357.68,257.63
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,375.28,277.76
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,435.3,322.34
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,515.93,383.86
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,557.86,416.83
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,597.33,447.2
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,633.07,475.04
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,666.05,500.35
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,693.82,520.76
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,718.4,538.59
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,737.27,551.97
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,752.69,562.79
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,680.11,509.82
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,572.78,430.21
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,683.75,514.57
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,763.23,571.52
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,497.42,381.62
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,175.25,132.12
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,463.06,361.43
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,691.93,530.83
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,652.74,502.22
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,611.7,473.57
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,561.77,437.83
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,507.64,397.2
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,429.07,334.59
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,353.41,271.23
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,241.79,168.22
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,92.41,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,14.55,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,24.27,13.2
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,37.26,25.92
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,42.16,30.65
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,47.08,35.11
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,50.52,38.1
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,53.91,40.91
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,54.21,40.9
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,60.08,45.59
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,78.13,60.53
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,130.34,98.97
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,130.11,81.61
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,202.53,120.41
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,254.25,163.26
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,306.23,207.9
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,283.24,204.86
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,231.61,173.92
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,239.6,179.71
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,246.62,184.63
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,399.05,299.5
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,581.55,434.26
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,616.91,461.23
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,649.67,486.51
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,677.37,507.95
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,702.02,526.98
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,721.08,541.36
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,736.83,553.01
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,746.41,560.52
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,752.54,565.83
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,752.25,566.64
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,754.84,569.66
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,743.51,563.21
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,728.96,554.62
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,705.11,540.14
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,678.52,523.51
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,638.36,495.72
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,600.73,469.1
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,546.23,429.24
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,491.69,387.34
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,407.91,320.29
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,327.43,252.67
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,216.49,147.28
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,69.35,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,12.73,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,27.55,15.34
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,42.34,30.13
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,51.07,38.24
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,59.58,45.83
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,65.51,50.97
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,71.28,55.78
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,72.46,56.56
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,72.4,56.24
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,73.41,56.82
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,108.86,63.86
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,175.23,117.39
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,220.06,162.27
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,234.98,175.1
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,239.2,179.53
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,255.05,191.38
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,270.96,203.18
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,252.19,189.4
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,230.66,173.29
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,318.41,239.13
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,415.48,310.65
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,386.71,289.34
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,347.56,260.27
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,516.18,389.85
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,685.18,515.53
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,587.09,441.73
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,458.2,344.48
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,373.44,282.17
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,272.81,206.02
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,511.47,393.04
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,721.68,549.39
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,418.52,326.36
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,82.81,60.41
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,184.57,143.48
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,301.99,236.51
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,402.87,317.79
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,497.86,392.14
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,436.44,344.86
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,376.24,297.59
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,291.86,229.46
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,201.42,154.66
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,117.78,76.3
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.82,9.16
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,33.0,22.22
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,49.83,37.16
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,66.43,51.68
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,82.49,65.61
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,98.38,79.14
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,104.56,84.23
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,110.52,89.05
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,135.62,109.87
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,164.98,124.64
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,105.03,77.04
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,22.06,12.39
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,102.88,77.44
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,179.32,137.28
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,183.48,139.87
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,187.45,142.5
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,282.63,213.94
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,394.21,296.32
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,414.25,311.32
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,433.91,326.41
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,396.43,298.81
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,349.49,263.68
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,183.69,139.28
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.26,5.0
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,256.58,198.64
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,506.93,382.9
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,280.7,215.42
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,51.32,35.54
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,37.12,24.4
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,22.94,13.0
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,199.44,156.51
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,383.79,298.67
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,413.06,322.3
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,425.87,334.71
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,392.38,310.05
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,357.84,284.24
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,314.29,250.7
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,270.7,215.94
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,274.84,217.75
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,262.73,204.0
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,163.07,105.41
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,31.86,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,3.09
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,11.63
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,21.57
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,31.43
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,53.68,41.42
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,64.7,51.02
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,75.22,60.05
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,85.65,68.88
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,103.24,83.75
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,121.04,94.24
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,130.86,101.73
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,140.71,109.17
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,157.0,121.75
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,173.9,134.78
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,182.01,140.68
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,190.2,146.66
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,175.69,135.17
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,160.22,122.94
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,169.47,130.16
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,178.95,137.52
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,143.61,109.72
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,107.44,81.09
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,124.13,94.25
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,141.08,107.46
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,139.16,106.0
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,137.23,104.6
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,152.32,116.71
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,168.01,129.26
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,152.43,117.17
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,136.66,104.92
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,128.29,98.54
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,119.9,92.11
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,86.15,65.22
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,53.89,39.09
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,46.34,32.97
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,38.8,26.77
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,31.72,20.91
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,24.65,14.97
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,17.58,8.92
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,10.54,2.87
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.7,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.33
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.89
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,21.57,13.34
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,33.51,23.7
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,39.27,28.63
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,45.04,31.89
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,49.05,35.03
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,53.06,38.15
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,56.18,40.53
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,59.31,42.9
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,145.37,111.42
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,230.04,176.98
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,236.54,181.73
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,246.47,189.32
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,235.82,180.76
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,223.03,170.58
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,242.96,186.01
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,268.09,205.3
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,260.34,199.43
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,256.66,196.78
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,221.05,169.51
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,184.36,141.17
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,409.39,320.07
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,630.05,485.53
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,572.23,441.56
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,499.59,387.87
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,468.59,366.08
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,436.16,342.61
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,402.62,318.67
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,354.26,282.94
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,318.86,255.81
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,283.53,228.02
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,242.76,195.59
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,201.9,162.09
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,154.21,121.89
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,106.43,80.62
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,59.18,32.26
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.88
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,13.26
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,24.55
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,46.49,35.44
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,59.12,46.63
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,71.62,57.5
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,83.24,67.4
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,94.73,77.03
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,128.0,105.33
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,154.01,120.43
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,171.71,133.26
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,189.74,146.84
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,199.91,154.76
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,208.99,161.85
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,196.35,151.96
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,175.38,135.38
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,172.85,133.32
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,170.01,131.01
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,266.4,206.09
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,372.91,287.21
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,281.73,217.45
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,181.57,139.29
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,179.88,138.2
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,178.12,136.89
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,123.11,93.55
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,68.23,49.74
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,47.78,33.31
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,27.38,16.77
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,17.65,8.87
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.93,0.9
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.93,0.91
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.92,0.93
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,43.26,30.34
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,80.01,60.9
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,69.33,52.18
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,58.6,43.36
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,47.68,34.33
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,37.05,25.38
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,27.31,17.0
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,17.6,8.56
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.66,0.21
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.91,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,20.03,7.45
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,31.64,21.23
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,38.14,27.53
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,44.49,33.37
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,48.06,36.59
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,51.59,39.62
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,52.51,40.27
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,69.62,54.87
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,73.24,57.81
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,76.81,57.91
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,93.13,70.92
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,109.49,83.81
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,117.81,90.29
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,126.19,96.8
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,124.18,94.83
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,122.02,92.8
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,145.78,111.49
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,169.97,130.38
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,131.67,99.92
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,92.23,68.51
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,90.49,67.16
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,88.74,65.78
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,83.84,61.77
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,78.93,57.78
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,106.39,79.65
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,134.49,101.87
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,238.11,183.98
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,343.28,265.1
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,304.26,235.56
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,263.91,205.07
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,493.02,387.84
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,686.13,532.78
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,459.25,362.78
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,203.38,159.9
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,382.25,307.68
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,546.97,435.31
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,488.22,388.93
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,429.61,342.47
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,348.01,275.52
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,269.3,207.45
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,138.64,73.32
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.14,6.05
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,33.36,22.7
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,50.44,38.28
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,65.55,51.88
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,80.99,65.61
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,96.09,78.79
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,99.08,81.26
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,97.58,79.78
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,99.18,80.95
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,100.8,78.42
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,87.37,67.02
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,72.6,54.62
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,137.72,107.06
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,202.03,157.87
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,168.9,131.68
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,132.16,102.45
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,121.87,94.1
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,111.3,85.5
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,148.04,114.83
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,185.44,144.31
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,192.79,150.08
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,200.32,156.08
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,177.72,138.2
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,154.47,119.75
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,159.83,124.19
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,165.4,128.78
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,164.44,128.17
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,163.56,127.66
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,158.44,123.78
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,153.37,119.97
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,219.36,174.6
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,279.79,224.08
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,227.5,182.34
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,163.32,130.38
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,142.09,113.24
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,120.84,95.74
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,97.38,76.09
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,73.78,56.03
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,53.05,38.29
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,31.1,19.39
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,14.53,2.08
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
