Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,474.38,385.22
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,571.24,463.38
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,481.41,392.55
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,356.82,291.26
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,304.12,249.42
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,253.6,208.02
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,245.08,201.49
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,236.13,194.42
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,235.91,194.8
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,235.77,195.26
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,174.03,143.8
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,122.3,99.93
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,110.56,90.25
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,98.76,80.32
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,348.04,296.92
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,550.19,459.52
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,493.94,411.99
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,437.67,364.53
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,354.05,291.36
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,274.42,208.33
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,134.09,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,13.64,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,24.15,12.92
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,35.31,26.09
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,41.4,32.34
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,47.4,38.19
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,51.07,41.69
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,54.72,45.02
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,57.05,47.03
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,59.39,48.99
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,61.94,51.01
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,115.48,67.98
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,143.2,99.84
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,151.05,123.34
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,150.3,122.45
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,148.79,120.94
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,148.68,120.74
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,148.3,120.34
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,153.22,124.11
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,158.26,127.99
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,161.43,130.59
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,164.66,133.28
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,168.24,136.06
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,171.97,138.98
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,144.29,116.17
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,116.13,92.82
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,103.51,82.39
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,90.78,71.81
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,83.98,66.2
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,77.14,60.53
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,378.78,319.35
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,640.78,529.05
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,620.42,512.62
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,594.47,493.5
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,557.73,464.57
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,519.29,433.31
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,462.1,386.19
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,404.97,337.07
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,319.72,262.19
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,238.73,180.38
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,117.56,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,11.82,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,20.48,9.22
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,29.92,20.42
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,34.96,25.56
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,39.96,30.39
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,43.91,34.06
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,47.78,37.51
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,54.38,43.33
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,56.44,45.01
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,58.42,46.58
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,106.56,59.52
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,110.33,70.47
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,91.22,71.3
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,139.0,110.18
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,187.62,149.25
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,232.92,184.2
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,288.23,227.87
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,245.36,194.86
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,192.78,153.0
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,195.29,155.13
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,197.74,157.17
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,254.69,203.21
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,312.89,249.88
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,370.08,296.78
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,432.85,347.98
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,376.19,302.42
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,324.27,260.11
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,334.04,269.13
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,343.58,277.89
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,261.68,211.62
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,188.92,151.53
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,172.66,138.82
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,146.29,117.49
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,127.62,102.23
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,108.9,86.63
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,86.65,67.7
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,64.25,48.39
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,44.92,31.6
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,24.12,12.93
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,11.45,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,10.91,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,19.63,8.37
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,29.1,20.03
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,34.63,25.64
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,40.07,30.87
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,42.84,33.51
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,49.93,39.94
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,52.06,41.76
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,54.21,43.55
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,55.5,44.44
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,102.28,56.18
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,151.76,86.98
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,202.05,126.64
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,250.91,169.27
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,299.51,213.13
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,349.52,258.63
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,394.39,299.45
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,436.5,336.74
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,477.22,371.96
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,513.47,403.25
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,547.3,431.74
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,576.95,455.35
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,603.75,475.98
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,625.6,493.14
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,644.3,507.43
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,656.42,515.85
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,665.18,521.54
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,672.11,526.96
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,671.72,527.07
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,661.56,520.53
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,648.18,511.59
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,627.29,497.92
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,603.64,481.82
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,566.65,454.22
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,532.04,427.37
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,478.37,385.79
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,424.7,342.02
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,343.27,273.89
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,265.9,197.76
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,130.62,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,20.88,8.45
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,33.69,23.4
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,40.73,30.34
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,47.61,36.8
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,50.42,39.43
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,53.3,41.98
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,55.67,43.97
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,58.05,45.9
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,58.54,46.04
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,107.01,60.62
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,165.95,111.1
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,205.99,154.51
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,234.28,164.85
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,298.62,208.11
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,344.22,248.94
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,388.91,288.68
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,433.22,326.56
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,474.82,361.63
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,511.55,393.29
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,545.88,422.45
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,575.78,447.71
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,602.8,470.36
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,625.15,490.31
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,644.37,507.76
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,657.62,519.69
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,667.54,529.04
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,670.02,533.63
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,669.12,535.65
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,664.93,534.0
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,652.85,526.38
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,632.71,512.83
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,609.78,496.71
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,575.45,471.21
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,539.13,443.07
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,486.02,400.52
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,438.11,359.75
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,358.31,290.29
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,282.47,213.24
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,138.63,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,10.01,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,21.14,8.38
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,32.88,23.34
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,39.51,30.12
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,46.01,36.4
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,50.95,40.97
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,55.79,45.27
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,58.06,47.22
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,60.36,49.11
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,62.57,50.79
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,104.91,61.44
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,152.6,90.34
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,206.31,132.12
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,253.74,172.87
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,301.02,214.94
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,346.15,255.96
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,390.5,295.97
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,403.04,312.47
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,397.93,312.53
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,368.65,292.04
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,326.83,260.08
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,311.74,248.32
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,298.26,237.51
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,296.63,236.7
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,294.51,235.46
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,285.47,228.3
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,275.78,220.65
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,264.75,212.42
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,253.22,203.75
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,199.98,160.69
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,137.0,108.86
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,123.75,98.43
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,110.46,87.72
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,333.63,278.1
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,509.13,420.5
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,452.93,373.86
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,396.6,326.48
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,314.05,255.14
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,235.35,178.61
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,117.65,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,12.3,5.18
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,19.35,11.92
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,26.42,18.61
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,33.49,25.2
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,40.58,31.7
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,47.67,38.11
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,54.77,44.43
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,60.55,49.48
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,66.34,51.94
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,79.28,62.93
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,91.99,73.65
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,108.5,87.37
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,125.14,101.05
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,166.04,134.64
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,207.14,168.18
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,208.65,169.1
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,207.94,168.25
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,208.76,168.96
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,209.38,169.51
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,212.99,172.22
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,216.69,175.03
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,209.78,169.52
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,202.56,163.79
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,273.83,222.81
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,351.67,285.71
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,513.14,417.47
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,659.74,532.9
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,638.63,516.34
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,611.14,496.25
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,584.34,477.59
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,554.98,456.41
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,516.29,426.47
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,475.81,394.2
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,415.07,345.1
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,358.11,297.03
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,280.0,229.11
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,206.06,157.82
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,101.88,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,9.1,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,19.84,6.04
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,31.15,21.41
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,38.3,28.61
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,45.28,35.26
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,47.78,37.68
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,50.37,40.02
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,52.47,41.81
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,54.58,43.55
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,59.89,48.01
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,97.01,54.81
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,145.11,82.73
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,194.16,120.14
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,173.03,121.64
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,122.64,96.3
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,138.09,108.85
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,153.85,121.54
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,169.81,134.08
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,186.45,147.16
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,176.04,138.53
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,164.99,129.41
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,148.64,116.05
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,131.82,102.33
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,115.83,89.47
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,99.66,76.41
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,96.6,74.02
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,93.53,71.62
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,387.45,316.05
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,652.16,524.5
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,645.16,518.2
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,635.02,510.79
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,614.07,495.98
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,593.86,481.5
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,556.81,452.64
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,518.11,421.63
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,463.98,378.36
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,409.76,333.04
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,330.54,264.92
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,254.84,192.0
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,127.48,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,14.32,1.94
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,29.38,18.98
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,35.69,25.23
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,41.9,30.98
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,46.97,35.56
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,51.9,39.87
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,53.92,41.62
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,55.96,43.34
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,58.27,45.15
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,94.68,53.33
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,101.91,63.29
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,79.46,59.81
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,88.06,66.58
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,96.71,73.34
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,110.09,84.04
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,123.6,94.8
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,139.37,107.13
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,155.46,119.64
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,162.13,124.87
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,169.0,130.3
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,221.23,171.42
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,274.42,212.84
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,267.91,207.88
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,260.72,202.49
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,233.66,181.42
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,197.12,152.75
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,188.56,146.26
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,179.91,139.67
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,341.64,271.52
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,486.29,385.74
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,464.98,369.55
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,441.96,352.4
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,415.04,331.93
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,386.53,309.49
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,343.88,275.96
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,300.97,240.81
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,246.51,194.35
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,193.81,143.87
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,96.38,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,13.5,1.55
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,27.71,19.35
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,33.73,25.82
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,39.65,31.77
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,29.86,22.72
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,29.06,22.02
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,33.93,26.59
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,38.81,31.1
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,71.64,61.8
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,101.79,85.58
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,110.21,92.69
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,118.67,99.78
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,176.92,145.63
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,253.27,208.08
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,276.43,229.35
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,299.43,250.54
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,332.74,279.19
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,369.93,311.46
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,400.54,338.98
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,436.79,371.3
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,413.09,352.47
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,380.8,325.47
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,383.81,328.91
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,385.83,331.41
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,370.5,318.27
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,353.45,303.59
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,280.53,241.33
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,214.37,183.67
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,313.5,273.6
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,414.27,363.62
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,527.14,465.25
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,624.58,552.39
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,591.0,523.57
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,555.23,492.29
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,506.75,448.29
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,453.55,398.48
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,375.5,324.88
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,300.69,246.01
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,150.05,4.18
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,11.83,0.09
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,26.47,18.19
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,31.81,24.04
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,37.12,29.4
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,40.46,32.71
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,43.79,35.88
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,45.76,37.67
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,47.75,39.41
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,48.89,40.32
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,91.38,52.91
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,142.79,82.66
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,194.87,124.1
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,245.96,170.31
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,296.75,218.6
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,332.33,258.36
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,356.65,286.48
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,415.34,337.44
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,479.79,393.5
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,489.58,406.36
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,488.21,408.4
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,523.57,439.31
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,558.7,469.54
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,563.15,474.38
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,562.5,474.74
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,626.4,528.69
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,684.36,577.31
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,688.83,581.88
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,689.81,583.82
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,682.77,579.38
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,677.6,576.25
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,658.95,561.79
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,637.35,544.72
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,602.83,516.76
